Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,12,15,885.5,144.5,3.9,15.1,923.5,1026.9,783.75
2018,4,13,12,30,867.0,154.0,3.9,15.2,916.0,1029.26,785.26
2018,4,13,12,45,855.5,158.5,3.95,15.3,903.5,1015.55,776.15
2018,4,13,13,0,844.0,163.0,4.0,15.4,891.0,998.22,764.76
2018,4,13,13,15,842.0,159.5,4.05,15.4,874.0,978.48,752.07
2018,4,13,13,30,840.0,156.0,4.1,15.4,857.0,955.2,736.95
2018,4,13,13,45,831.0,154.5,4.1,15.45,831.0,924.19,716.0
2018,4,13,14,0,822.0,153.0,4.1,15.5,805.0,890.25,692.97
2018,4,13,14,15,799.0,155.5,4.15,15.45,768.5,845.73,662.74
2018,4,13,14,30,776.0,158.0,4.2,15.4,732.0,804.16,634.38
2018,4,13,14,45,793.5,142.0,4.2,15.4,703.0,765.43,607.26
2018,4,13,15,0,811.0,126.0,4.2,15.4,674.0,726.91,579.32
2018,4,13,15,15,790.0,122.5,4.2,15.4,628.0,670.52,536.68
2018,4,13,15,30,769.0,119.0,4.2,15.4,582.0,613.65,492.77
2018,4,13,15,45,747.5,113.0,4.25,15.15,533.0,554.71,446.73
2018,4,13,16,0,726.0,107.0,4.3,14.9,484.0,494.88,398.53
2018,4,13,16,15,723.0,98.0,4.35,14.65,441.0,441.33,353.64
2018,4,13,16,30,720.0,89.0,4.4,14.4,398.0,386.68,306.1
2018,4,13,16,45,679.0,83.0,4.45,14.1,344.0,320.9,248.62
2018,4,13,17,0,638.0,77.0,4.5,13.8,290.0,259.02,193.42
2018,4,13,17,15,583.0,70.5,4.5,13.4,239.0,197.83,139.41
2018,4,13,17,30,528.0,64.0,4.5,13.0,188.0,142.97,92.59
2018,4,13,17,45,442.5,54.5,4.45,12.55,140.5,89.37,52.41
2018,4,13,18,0,357.0,45.0,4.4,12.1,93.0,46.8,27.71
2018,4,13,18,15,229.5,31.0,4.3,11.85,57.0,24.1,12.87
2018,4,13,18,30,102.0,17.0,4.2,11.6,21.0,14.51,0.0
2018,4,13,18,45,51.0,8.5,4.1,11.3,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,14,5,15,3.5,1.0,2.8,9.6,1.0,0.0,0.0
2018,4,14,5,30,7.0,2.0,2.8,9.8,2.0,0.0,0.0
2018,4,14,5,45,95.5,15.5,2.8,10.05,22.0,13.23,0.0
2018,4,14,6,0,184.0,29.0,2.8,10.3,42.0,22.52,8.5
2018,4,14,6,15,300.0,41.0,2.8,10.6,83.0,32.6,22.69
2018,4,14,6,30,416.0,53.0,2.8,10.9,124.0,76.06,44.32
2018,4,14,6,45,492.5,61.5,2.85,11.2,174.5,124.12,78.62
2018,4,14,7,0,569.0,70.0,2.9,11.5,225.0,181.78,125.97
2018,4,14,7,15,620.0,76.5,2.9,11.75,278.0,240.15,177.54
2018,4,14,7,30,671.0,83.0,2.9,12.0,331.0,304.1,234.32
2018,4,14,7,45,706.5,88.0,2.85,12.25,384.0,365.85,288.93
2018,4,14,8,0,742.0,93.0,2.8,12.5,437.0,430.55,344.47
2018,4,14,8,15,769.0,96.5,2.7,12.75,488.0,492.2,395.87
2018,4,14,8,30,796.0,100.0,2.6,13.0,539.0,554.6,446.03
2018,4,14,8,45,816.0,103.0,2.5,13.25,586.0,613.04,491.42
2018,4,14,9,0,836.0,106.0,2.4,13.5,633.0,671.21,535.0
2018,4,14,9,15,853.5,107.5,2.3,13.8,676.5,725.47,574.16
2018,4,14,9,30,871.0,109.0,2.2,14.1,720.0,772.29,605.9
2018,4,14,9,45,885.5,109.0,2.15,14.35,757.5,819.2,636.58
2018,4,14,10,0,900.0,109.0,2.1,14.6,795.0,864.05,665.29
2018,4,14,10,15,908.0,110.5,2.15,14.8,825.0,902.5,690.28
2018,4,14,10,30,916.0,112.0,2.2,15.0,855.0,937.98,713.13
2018,4,14,10,45,922.0,113.0,2.2,15.2,878.0,967.96,731.65
2018,4,14,11,0,928.0,114.0,2.2,15.4,901.0,994.5,747.84
2018,4,14,11,15,931.5,114.5,2.3,15.55,916.0,1014.58,761.07
2018,4,14,11,30,935.0,115.0,2.4,15.7,931.0,1030.87,771.93
2018,4,14,11,45,936.5,115.5,2.45,15.8,938.0,1041.35,778.66
2018,4,14,12,0,938.0,116.0,2.5,15.9,945.0,1047.87,782.96
2018,4,14,12,15,938.5,116.0,2.65,15.9,944.0,1048.92,785.21
2018,4,14,12,30,939.0,116.0,2.8,15.9,943.0,1045.97,784.91
2018,4,14,12,45,937.5,115.0,2.95,15.95,933.5,1036.07,779.91
2018,4,14,13,0,936.0,114.0,3.1,16.0,924.0,1022.24,772.34
2018,4,14,13,15,932.5,113.0,3.25,16.0,906.5,1002.65,761.01
2018,4,14,13,30,929.0,112.0,3.4,16.0,889.0,979.34,747.1
2018,4,14,13,45,923.5,110.5,3.55,15.95,864.0,950.12,729.14
2018,4,14,14,0,918.0,109.0,3.7,15.9,839.0,917.53,708.66
2018,4,14,14,15,910.0,107.0,3.85,15.8,807.0,879.14,683.97
2018,4,14,14,30,902.0,105.0,4.0,15.7,775.0,837.91,656.9
2018,4,14,14,45,891.5,102.5,4.1,15.6,736.5,791.63,625.53
2018,4,14,15,0,881.0,100.0,4.2,15.5,698.0,743.16,592.09
2018,4,14,15,15,865.5,98.0,4.2,15.5,654.0,689.88,551.85
2018,4,14,15,30,850.0,96.0,4.2,15.5,610.0,639.11,512.41
2018,4,14,15,45,829.0,93.0,4.5,15.2,561.0,578.79,466.17
2018,4,14,16,0,808.0,90.0,4.8,14.9,512.0,518.47,417.95
2018,4,14,16,15,778.5,87.0,4.85,14.6,460.0,454.58,364.51
2018,4,14,16,30,749.0,84.0,4.9,14.3,408.0,392.33,310.73
2018,4,14,16,45,708.0,79.5,5.0,14.05,354.0,325.67,252.13
2018,4,14,17,0,667.0,75.0,5.1,13.8,300.0,263.61,196.38
2018,4,14,17,15,542.5,74.0,5.05,13.5,236.0,190.66,134.94
2018,4,14,17,30,418.0,73.0,5.0,13.2,172.0,129.88,86.42
2018,4,14,17,45,277.0,61.0,4.95,12.9,120.0,76.7,48.47
2018,4,14,18,0,136.0,49.0,4.9,12.6,68.0,41.68,27.17
2018,4,14,18,15,76.0,31.0,4.75,12.45,41.0,24.1,13.23
2018,4,14,18,30,16.0,13.0,4.6,12.3,14.0,11.1,0.0
2018,4,14,18,45,8.0,6.5,4.5,12.15,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.65,10.05,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.8,10.2,2.0,0.0,0.0
2018,4,15,5,45,26.0,14.5,2.9,10.35,16.0,12.38,0.0
2018,4,15,6,0,44.0,27.0,3.0,10.5,30.0,21.41,9.16
2018,4,15,6,15,185.5,43.0,3.1,10.7,73.0,33.44,23.53
2018,4,15,6,30,327.0,59.0,3.2,10.9,116.0,72.4,44.45
2018,4,15,6,45,294.5,77.0,3.35,11.15,141.5,107.78,73.71
2018,4,15,7,0,262.0,95.0,3.5,11.4,167.0,136.2,100.42
2018,4,15,7,15,195.0,122.5,3.55,11.6,182.5,161.4,126.07
2018,4,15,7,30,128.0,150.0,3.6,11.8,198.0,174.17,139.92
2018,4,15,7,45,130.5,172.0,3.65,12.0,227.0,204.18,165.62
2018,4,15,8,0,133.0,194.0,3.7,12.2,256.0,234.52,191.06
2018,4,15,8,15,220.0,209.5,3.8,12.35,325.5,301.54,246.16
2018,4,15,8,30,307.0,225.0,3.9,12.5,395.0,386.16,314.93
2018,4,15,8,45,311.0,244.0,4.05,12.7,429.0,424.9,345.73
2018,4,15,9,0,315.0,263.0,4.2,12.9,463.0,463.36,375.99
2018,4,15,9,15,313.0,282.5,4.3,13.0,492.0,497.68,402.47
2018,4,15,9,30,311.0,302.0,4.4,13.1,521.0,530.96,427.77
2018,4,15,9,45,551.0,228.0,4.5,13.2,640.0,676.98,544.15
2018,4,15,10,0,791.0,154.0,4.6,13.3,759.0,826.08,658.09
2018,4,15,10,15,848.0,135.5,4.7,13.35,806.5,884.02,698.95
2018,4,15,10,30,905.0,117.0,4.8,13.4,854.0,931.72,732.64
2018,4,15,10,45,909.5,118.5,4.85,13.45,876.0,960.45,752.3
2018,4,15,11,0,914.0,120.0,4.9,13.5,898.0,985.72,769.64
2018,4,15,11,15,916.5,120.0,5.0,13.55,911.5,1004.02,782.52
2018,4,15,11,30,919.0,120.0,5.1,13.6,925.0,1018.57,792.91
2018,4,15,11,45,919.0,120.5,5.25,13.65,930.5,1027.36,799.78
2018,4,15,12,0,919.0,121.0,5.4,13.7,936.0,1032.25,804.06
2018,4,15,12,15,917.0,121.5,5.6,13.65,933.5,1031.27,804.99
2018,4,15,12,30,915.0,122.0,5.8,13.6,931.0,1026.39,803.24
2018,4,15,12,45,732.0,201.5,6.0,13.6,844.5,943.21,744.83
2018,4,15,13,0,549.0,281.0,6.2,13.6,758.0,831.95,661.35
2018,4,15,13,15,313.0,324.0,6.35,13.4,595.0,625.42,501.65
2018,4,15,13,30,77.0,367.0,6.5,13.2,432.0,411.19,329.3
2018,4,15,13,45,46.5,310.0,6.65,13.05,349.0,325.73,261.76
2018,4,15,14,0,16.0,253.0,6.8,12.9,266.0,231.45,185.53
2018,4,15,14,15,11.0,217.5,6.95,12.65,226.0,194.93,156.22
2018,4,15,14,30,6.0,182.0,7.1,12.4,186.0,159.12,127.12
2018,4,15,14,45,3.0,146.5,7.2,12.2,148.5,125.61,99.66
2018,4,15,15,0,0.0,111.0,7.3,12.0,111.0,92.77,72.49
2018,4,15,15,15,9.5,140.5,7.3,12.0,146.5,124.39,99.4
2018,4,15,15,30,19.0,170.0,7.3,12.0,182.0,155.35,125.65
2018,4,15,15,45,41.5,176.0,7.3,11.65,199.0,177.97,145.28
2018,4,15,16,0,64.0,182.0,7.3,11.3,216.0,192.25,157.73
2018,4,15,16,15,98.0,170.0,7.15,11.15,215.5,199.04,163.48
2018,4,15,16,30,132.0,158.0,7.0,11.0,215.0,194.63,159.14
2018,4,15,16,45,178.0,136.5,6.85,10.85,203.0,181.74,146.55
2018,4,15,17,0,224.0,115.0,6.7,10.7,191.0,166.53,130.78
2018,4,15,17,15,171.5,91.0,6.55,10.55,143.5,117.97,89.48
2018,4,15,17,30,119.0,67.0,6.4,10.4,96.0,76.44,55.14
2018,4,15,17,45,89.0,50.0,6.25,10.25,68.5,49.72,33.58
2018,4,15,18,0,59.0,33.0,6.1,10.1,41.0,28.4,17.56
2018,4,15,18,15,39.0,21.0,6.0,10.0,25.5,17.35,8.31
2018,4,15,18,30,19.0,9.0,5.9,9.9,10.0,7.68,0.0
2018,4,15,18,45,9.5,4.5,5.75,9.8,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,9.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.8,9.2,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,9.3,1.0,0.0,0.0
2018,4,16,5,45,1.5,9.5,4.0,9.4,9.5,8.11,0.0
2018,4,16,6,0,3.0,18.0,4.1,9.5,18.0,14.86,5.35
2018,4,16,6,15,5.0,31.5,4.25,9.55,32.0,26.04,17.26
2018,4,16,6,30,7.0,45.0,4.4,9.6,46.0,37.55,26.47
2018,4,16,6,45,10.5,59.5,4.6,9.6,62.0,50.46,37.75
2018,4,16,7,0,14.0,74.0,4.8,9.6,78.0,63.94,49.49
2018,4,16,7,15,13.0,82.0,4.9,9.6,86.5,71.38,56.08
2018,4,16,7,30,12.0,90.0,5.0,9.6,95.0,78.65,62.39
2018,4,16,7,45,92.5,131.5,5.05,9.6,175.0,153.35,125.15
2018,4,16,8,0,173.0,173.0,5.1,9.6,255.0,233.02,192.14
2018,4,16,8,15,339.5,176.0,5.15,9.6,358.5,337.23,279.33
2018,4,16,8,30,506.0,179.0,5.2,9.6,462.0,462.54,383.02
2018,4,16,8,45,330.5,200.5,5.3,9.6,391.5,394.96,327.87
2018,4,16,9,0,155.0,222.0,5.4,9.6,321.0,308.75,255.51
2018,4,16,9,15,236.5,235.5,5.4,9.65,397.5,397.91,329.48
2018,4,16,9,30,318.0,249.0,5.4,9.7,474.0,484.02,399.58
2018,4,16,9,45,405.0,266.5,5.4,9.75,568.0,597.88,489.95
2018,4,16,10,0,492.0,284.0,5.4,9.8,662.0,703.91,572.31
2018,4,16,10,15,454.5,312.5,5.4,9.8,672.0,717.82,580.88
2018,4,16,10,30,417.0,341.0,5.4,9.8,682.0,727.41,586.43
2018,4,16,10,45,396.5,356.0,5.35,9.85,687.0,722.37,581.48
2018,4,16,11,0,376.0,371.0,5.3,9.9,692.0,728.25,584.58
2018,4,16,11,15,223.0,338.0,5.3,9.85,529.0,557.69,450.72
2018,4,16,11,30,70.0,305.0,5.3,9.8,366.0,347.96,281.78
2018,4,16,11,45,100.5,288.0,5.3,9.75,377.0,378.56,307.88
2018,4,16,12,0,131.0,271.0,5.3,9.7,388.0,392.22,320.01
2018,4,16,12,15,200.0,279.0,5.3,9.7,457.0,483.46,394.18
2018,4,16,12,30,269.0,287.0,5.3,9.7,526.0,557.77,453.92
2018,4,16,12,45,169.0,244.5,5.35,9.7,394.0,415.39,339.6
2018,4,16,13,0,69.0,202.0,5.4,9.7,262.0,261.33,213.19
2018,4,16,13,15,139.5,271.0,5.45,9.7,389.5,393.31,321.93
2018,4,16,13,30,210.0,340.0,5.5,9.7,517.0,537.84,437.08
2018,4,16,13,45,488.0,260.0,5.6,9.7,655.0,716.13,582.78
2018,4,16,14,0,766.0,180.0,5.7,9.7,793.0,867.52,702.58
2018,4,16,14,15,827.5,145.0,5.85,9.65,784.0,852.47,692.39
2018,4,16,14,30,889.0,110.0,6.0,9.6,775.0,827.94,675.84
2018,4,16,14,45,860.5,113.5,6.1,9.6,730.5,781.02,641.66
2018,4,16,15,0,832.0,117.0,6.2,9.6,686.0,726.26,599.91
2018,4,16,15,15,841.5,105.5,6.2,9.6,649.5,681.47,564.56
2018,4,16,15,30,851.0,94.0,6.2,9.6,613.0,633.21,525.45
2018,4,16,15,45,682.0,127.5,6.35,9.55,522.0,525.57,436.58
2018,4,16,16,0,513.0,161.0,6.5,9.5,431.0,425.45,352.87
2018,4,16,16,15,532.0,138.0,6.5,9.4,393.5,381.0,314.21
2018,4,16,16,30,551.0,115.0,6.5,9.3,356.0,338.04,275.13
2018,4,16,16,45,543.5,102.0,6.45,9.25,314.5,287.34,228.55
2018,4,16,17,0,536.0,89.0,6.4,9.2,273.0,236.81,181.29
2018,4,16,17,15,489.5,78.0,6.25,9.1,224.0,180.09,130.27
2018,4,16,17,30,443.0,67.0,6.1,9.0,175.0,128.86,85.9
2018,4,16,17,45,371.5,56.0,5.95,8.9,131.5,79.14,47.88
2018,4,16,18,0,300.0,45.0,5.8,8.8,88.0,40.94,25.34
2018,4,16,18,15,197.0,31.5,5.65,8.7,55.0,24.36,14.33
2018,4,16,18,30,94.0,18.0,5.5,8.6,22.0,14.01,0.0
2018,4,16,18,45,47.0,9.0,5.4,8.5,11.0,7.68,0.0
2018,4,16,19,0,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,8.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.75,8.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,17,5,15,13.0,2.5,2.9,7.25,2.0,0.0,0.0
2018,4,17,5,30,26.0,5.0,2.8,7.5,4.0,0.0,0.0
2018,4,17,5,45,146.5,18.5,2.75,7.75,29.0,15.79,0.0
2018,4,17,6,0,267.0,32.0,2.7,8.0,54.0,26.87,15.28
2018,4,17,6,15,379.5,42.0,2.65,8.25,98.5,35.68,25.98
2018,4,17,6,30,492.0,52.0,2.6,8.5,143.0,80.27,45.76
2018,4,17,6,45,561.0,60.0,2.6,8.75,195.0,131.65,82.8
2018,4,17,7,0,630.0,68.0,2.6,9.0,247.0,191.53,132.78
2018,4,17,7,15,676.5,73.0,2.5,9.2,301.0,250.89,185.96
2018,4,17,7,30,723.0,78.0,2.4,9.4,355.0,315.12,243.65
2018,4,17,7,45,754.5,83.0,2.3,9.6,408.5,379.11,300.55
2018,4,17,8,0,786.0,88.0,2.2,9.8,462.0,444.18,356.63
2018,4,17,8,15,810.0,91.5,2.1,10.05,513.0,506.01,408.2
2018,4,17,8,30,834.0,95.0,2.0,10.3,564.0,568.58,458.36
2018,4,17,8,45,851.0,98.5,1.9,10.6,611.5,627.3,503.56
2018,4,17,9,0,868.0,102.0,1.8,10.9,659.0,685.36,546.51
2018,4,17,9,15,882.0,104.5,1.65,11.15,702.0,734.15,580.95
2018,4,17,9,30,896.0,107.0,1.5,11.4,745.0,785.68,614.81
2018,4,17,9,45,906.5,108.5,1.35,11.65,781.5,831.6,642.84
2018,4,17,10,0,917.0,110.0,1.2,11.9,818.0,875.1,668.34
2018,4,17,10,15,923.5,112.5,1.05,12.1,848.0,913.51,689.69
2018,4,17,10,30,930.0,115.0,0.9,12.3,878.0,948.8,708.28
2018,4,17,10,45,934.0,116.5,0.75,12.5,900.0,977.51,721.97
2018,4,17,11,0,938.0,118.0,0.6,12.7,922.0,1002.66,732.97
2018,4,17,11,15,941.5,118.5,0.6,12.8,937.0,1022.64,744.35
2018,4,17,11,30,945.0,119.0,0.6,12.9,952.0,1038.81,753.46
2018,4,17,11,45,946.5,119.5,0.6,13.05,959.0,1049.14,758.93
2018,4,17,12,0,948.0,120.0,0.6,13.2,966.0,1055.49,762.14
2018,4,17,12,15,946.5,120.5,0.7,13.3,964.0,1054.89,763.85
2018,4,17,12,30,945.0,121.0,0.8,13.4,962.0,1050.28,763.22
2018,4,17,12,45,942.0,121.5,0.95,13.5,952.0,1040.24,760.34
2018,4,17,13,0,939.0,122.0,1.1,13.6,942.0,1026.29,754.87
2018,4,17,13,15,932.0,123.0,1.3,13.6,923.5,1005.26,745.81
2018,4,17,13,30,925.0,124.0,1.5,13.6,905.0,980.65,733.96
2018,4,17,13,45,915.5,124.0,1.7,13.65,878.5,949.39,717.03
2018,4,17,14,0,906.0,124.0,1.9,13.7,852.0,915.02,697.44
2018,4,17,14,15,897.5,122.0,2.2,13.65,819.5,876.61,675.67
2018,4,17,14,30,889.0,120.0,2.5,13.6,787.0,835.42,650.97
2018,4,17,14,45,877.0,118.0,2.8,13.5,748.0,795.74,626.53
2018,4,17,15,0,865.0,116.0,3.1,13.4,709.0,746.46,593.17
2018,4,17,15,15,844.5,114.0,3.1,13.4,662.5,689.75,550.7
2018,4,17,15,30,824.0,112.0,3.1,13.4,616.0,632.36,506.64
2018,4,17,15,45,797.0,107.5,3.6,13.2,563.5,568.53,458.16
2018,4,17,16,0,770.0,103.0,4.1,13.0,511.0,505.45,408.0
2018,4,17,16,15,717.5,101.5,4.3,12.75,452.0,434.38,349.35
2018,4,17,16,30,665.0,100.0,4.5,12.5,393.0,367.73,292.61
2018,4,17,16,45,650.0,88.5,4.7,12.3,344.5,309.2,240.46
2018,4,17,17,0,635.0,77.0,4.9,12.1,296.0,251.59,187.85
2018,4,17,17,15,578.5,70.0,4.95,11.75,244.0,190.46,133.79
2018,4,17,17,30,522.0,63.0,5.0,11.4,192.0,135.87,87.45
2018,4,17,17,45,435.5,54.0,5.05,11.05,144.0,83.86,49.17
2018,4,17,18,0,349.0,45.0,5.1,10.7,96.0,42.92,26.72
2018,4,17,18,15,231.5,32.5,5.05,10.5,60.5,25.2,15.14
2018,4,17,18,30,114.0,20.0,5.0,10.3,25.0,15.57,0.0
2018,4,17,18,45,57.0,10.0,4.95,10.05,12.5,8.54,0.0
2018,4,17,19,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,5,15,3.0,1.5,2.3,8.9,1.5,0.0,0.0
2018,4,18,5,30,6.0,3.0,2.3,9.0,3.0,0.0,0.0
2018,4,18,5,45,3.0,9.0,2.3,9.1,9.0,7.68,0.0
2018,4,18,6,0,0.0,15.0,2.3,9.2,15.0,12.35,4.25
2018,4,18,6,15,0.0,23.5,2.25,9.35,23.5,19.37,11.54
2018,4,18,6,30,0.0,32.0,2.2,9.5,32.0,26.41,17.23
2018,4,18,6,45,0.0,32.5,2.15,9.65,32.5,26.81,17.77
2018,4,18,7,0,0.0,33.0,2.1,9.8,33.0,27.23,18.18
2018,4,18,7,15,0.0,57.5,2.05,9.9,57.5,47.6,35.9
2018,4,18,7,30,0.0,82.0,2.0,10.0,82.0,68.05,53.43
2018,4,18,7,45,0.0,89.5,1.9,10.05,89.5,74.37,58.64
2018,4,18,8,0,0.0,97.0,1.8,10.1,97.0,80.71,63.81
2018,4,18,8,15,0.5,110.5,1.85,10.2,111.0,92.41,73.47
2018,4,18,8,30,1.0,124.0,1.9,10.3,125.0,104.24,83.15
2018,4,18,8,45,13.5,175.5,1.9,10.45,184.5,156.29,126.36
2018,4,18,9,0,26.0,227.0,1.9,10.6,244.0,218.3,176.81
2018,4,18,9,15,44.5,267.5,1.95,10.75,298.5,270.76,218.76
2018,4,18,9,30,63.0,308.0,2.0,10.9,353.0,325.43,261.79
2018,4,18,9,45,137.5,340.0,2.05,11.0,444.5,430.59,344.72
2018,4,18,10,0,212.0,372.0,2.1,11.1,536.0,529.39,420.41
2018,4,18,10,15,163.5,381.0,2.25,11.25,510.5,505.35,400.23
2018,4,18,10,30,115.0,390.0,2.4,11.4,485.0,477.61,377.78
2018,4,18,10,45,108.5,404.0,2.5,11.5,495.5,473.89,374.73
2018,4,18,11,0,102.0,418.0,2.6,11.6,506.0,484.67,382.42
2018,4,18,11,15,81.0,406.5,2.75,11.7,477.0,455.6,359.7
2018,4,18,11,30,60.0,395.0,2.9,11.8,448.0,425.48,336.18
2018,4,18,11,45,43.5,368.5,3.05,11.9,407.0,384.12,304.05
2018,4,18,12,0,27.0,342.0,3.2,12.0,366.0,342.41,271.33
2018,4,18,12,15,36.0,362.5,3.3,12.05,394.5,371.27,294.24
2018,4,18,12,30,45.0,383.0,3.4,12.1,423.0,399.94,316.65
2018,4,18,12,45,66.5,401.5,3.5,12.2,460.0,438.31,346.86
2018,4,18,13,0,88.0,420.0,3.6,12.3,497.0,475.92,376.25
2018,4,18,13,15,118.0,416.5,3.6,12.3,517.5,515.01,406.91
2018,4,18,13,30,148.0,413.0,3.6,12.3,538.0,535.21,423.26
2018,4,18,13,45,297.5,356.0,3.6,12.3,598.5,621.97,493.38
2018,4,18,14,0,447.0,299.0,3.6,12.3,659.0,698.73,554.2
2018,4,18,14,15,617.5,227.0,3.6,12.25,703.5,758.72,602.5
2018,4,18,14,30,788.0,155.0,3.6,12.2,748.0,795.27,632.85
2018,4,18,14,45,823.0,132.5,3.6,12.15,724.5,767.3,613.17
2018,4,18,15,0,858.0,110.0,3.6,12.1,701.0,733.13,588.57
2018,4,18,15,15,873.5,99.0,3.6,12.1,667.5,687.34,554.07
2018,4,18,15,30,889.0,88.0,3.6,12.1,634.0,642.82,519.37
2018,4,18,15,45,872.0,84.5,3.55,11.9,585.0,583.37,471.94
2018,4,18,16,0,855.0,81.0,3.5,11.7,536.0,525.05,423.91
2018,4,18,16,15,830.5,77.5,3.45,11.55,483.5,460.81,369.59
2018,4,18,16,30,806.0,74.0,3.4,11.4,431.0,397.59,314.39
2018,4,18,16,45,766.5,70.0,3.3,11.25,375.0,330.23,254.56
2018,4,18,17,0,727.0,66.0,3.2,11.1,319.0,266.39,196.79
2018,4,18,17,15,624.5,64.0,3.1,10.8,255.5,193.23,134.13
2018,4,18,17,30,522.0,62.0,3.0,10.5,192.0,133.71,85.73
2018,4,18,17,45,425.0,53.5,2.9,10.2,143.0,81.51,47.9
2018,4,18,18,0,328.0,45.0,2.8,9.9,94.0,41.69,26.5
2018,4,18,18,15,229.0,32.5,2.75,9.65,60.0,25.19,15.42
2018,4,18,18,30,130.0,20.0,2.7,9.4,26.0,15.59,0.0
2018,4,18,18,45,65.0,10.0,2.65,9.15,13.0,8.54,0.0
2018,4,18,19,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,5,15,21.5,3.0,2.95,8.15,3.0,0.0,0.0
2018,4,19,5,30,43.0,6.0,3.1,8.5,6.0,5.12,0.0
2018,4,19,5,45,184.5,18.5,3.2,8.9,33.5,15.79,0.0
2018,4,19,6,0,326.0,31.0,3.3,9.3,61.0,25.78,15.46
2018,4,19,6,15,428.5,40.0,3.5,9.6,106.5,34.07,24.56
2018,4,19,6,30,531.0,49.0,3.7,9.9,152.0,80.2,44.13
2018,4,19,6,45,592.0,56.5,3.85,10.15,203.5,132.4,81.74
2018,4,19,7,0,653.0,64.0,4.0,10.4,255.0,191.98,131.79
2018,4,19,7,15,689.5,69.5,4.1,10.65,307.0,250.37,184.68
2018,4,19,7,30,726.0,75.0,4.2,10.9,359.0,313.78,242.33
2018,4,19,7,45,739.5,83.5,4.25,11.1,407.5,372.86,296.15
2018,4,19,8,0,753.0,92.0,4.3,11.3,456.0,432.24,348.72
2018,4,19,8,15,784.0,94.5,4.35,11.5,509.0,494.58,402.03
2018,4,19,8,30,815.0,97.0,4.4,11.7,562.0,558.45,455.06
2018,4,19,8,45,844.5,97.0,4.4,11.95,613.0,620.04,504.65
2018,4,19,9,0,874.0,97.0,4.4,12.2,664.0,678.13,550.29
2018,4,19,9,15,887.5,99.0,4.4,12.4,706.5,730.44,590.28
2018,4,19,9,30,901.0,101.0,4.4,12.6,749.0,781.1,626.84
2018,4,19,9,45,911.5,102.5,4.35,12.8,785.5,826.98,658.36
2018,4,19,10,0,922.0,104.0,4.3,13.0,822.0,870.44,687.69
2018,4,19,10,15,925.0,108.0,4.3,13.2,851.0,907.32,712.34
2018,4,19,10,30,928.0,112.0,4.3,13.4,880.0,940.85,734.47
2018,4,19,10,45,790.5,182.0,4.3,13.55,848.0,919.16,717.6
2018,4,19,11,0,653.0,252.0,4.3,13.7,816.0,885.37,691.19
2018,4,19,11,15,762.5,201.5,4.45,13.8,870.5,952.24,740.84
2018,4,19,11,30,872.0,151.0,4.6,13.9,925.0,1009.4,781.15
2018,4,19,11,45,919.5,128.5,4.75,14.05,949.5,1027.73,794.15
2018,4,19,12,0,967.0,106.0,4.9,14.2,974.0,1055.78,814.31
2018,4,19,12,15,774.5,188.5,5.1,14.2,883.0,963.72,751.01
2018,4,19,12,30,582.0,271.0,5.3,14.2,792.0,863.73,678.53
2018,4,19,12,45,491.5,316.5,5.5,14.25,753.0,812.15,639.75
2018,4,19,13,0,401.0,362.0,5.7,14.3,714.0,762.31,601.3
2018,4,19,13,15,588.0,274.0,5.85,14.25,779.5,846.84,670.51
2018,4,19,13,30,775.0,186.0,6.0,14.2,845.0,911.21,721.8
2018,4,19,13,45,851.5,148.0,6.1,14.2,852.5,922.25,730.88
2018,4,19,14,0,928.0,110.0,6.2,14.2,860.0,915.49,727.31
2018,4,19,14,15,919.0,108.5,6.2,14.1,827.0,876.49,699.84
2018,4,19,14,30,910.0,107.0,6.2,14.0,794.0,834.7,670.27
2018,4,19,14,45,897.5,106.0,6.2,13.95,755.0,788.21,636.78
2018,4,19,15,0,885.0,105.0,6.2,13.9,716.0,739.67,600.78
2018,4,19,15,15,870.0,102.5,6.2,13.9,671.5,690.58,562.09
2018,4,19,15,30,855.0,100.0,6.2,13.9,627.0,635.1,517.64
2018,4,19,15,45,833.0,97.0,6.1,13.65,577.0,574.26,468.08
2018,4,19,16,0,811.0,94.0,6.0,13.4,527.0,513.55,417.28
2018,4,19,16,15,780.0,90.5,5.9,13.15,474.0,448.76,361.85
2018,4,19,16,30,749.0,87.0,5.8,12.9,421.0,385.81,306.5
2018,4,19,16,45,708.0,83.0,5.7,12.7,367.0,319.97,247.76
2018,4,19,17,0,667.0,79.0,5.6,12.5,313.0,258.93,192.44
2018,4,19,17,15,608.5,73.5,5.5,12.15,259.5,197.01,137.71
2018,4,19,17,30,550.0,68.0,5.4,11.8,206.0,141.79,91.13
2018,4,19,17,45,461.5,59.5,5.25,11.45,156.5,88.63,52.58
2018,4,19,18,0,373.0,51.0,5.1,11.1,107.0,46.87,30.81
2018,4,19,18,15,250.5,37.0,4.85,10.85,68.5,28.64,18.38
2018,4,19,18,30,128.0,23.0,4.6,10.6,30.0,17.89,0.0
2018,4,19,18,45,64.0,11.5,4.35,10.4,15.0,9.82,0.0
2018,4,19,19,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,5,15,8.0,2.0,2.65,9.4,2.0,0.0,0.0
2018,4,20,5,30,16.0,4.0,2.6,9.7,4.0,3.41,0.0
2018,4,20,5,45,44.5,15.0,2.6,9.95,18.5,12.0,0.0
2018,4,20,6,0,73.0,26.0,2.6,10.2,33.0,20.58,11.45
2018,4,20,6,15,172.0,43.0,2.6,10.5,73.0,33.26,23.84
2018,4,20,6,30,271.0,60.0,2.6,10.8,113.0,68.72,43.61
2018,4,20,6,45,177.5,76.5,2.6,11.05,115.5,89.13,63.25
2018,4,20,7,0,84.0,93.0,2.6,11.3,118.0,96.27,73.91
2018,4,20,7,15,45.0,112.0,2.55,11.6,125.5,106.15,84.17
2018,4,20,7,30,6.0,131.0,2.5,11.9,133.0,110.82,89.15
2018,4,20,7,45,16.0,156.0,2.45,12.2,163.5,136.49,110.24
2018,4,20,8,0,26.0,181.0,2.4,12.5,194.0,163.57,132.27
2018,4,20,8,15,52.0,212.0,2.45,12.75,241.0,210.85,170.74
2018,4,20,8,30,78.0,243.0,2.5,13.0,288.0,257.01,207.81
2018,4,20,8,45,260.5,234.5,2.55,13.3,401.5,381.87,308.78
2018,4,20,9,0,443.0,226.0,2.6,13.6,515.0,519.1,416.47
2018,4,20,9,15,617.0,183.5,2.65,13.8,613.5,629.87,501.9
2018,4,20,9,30,791.0,141.0,2.7,14.0,712.0,743.8,587.81
2018,4,20,9,45,845.5,125.0,2.75,14.25,762.5,803.45,629.43
2018,4,20,10,0,900.0,109.0,2.8,14.5,813.0,855.95,664.87
2018,4,20,10,15,901.0,114.0,2.85,14.65,840.5,891.27,688.18
2018,4,20,10,30,902.0,119.0,2.9,14.8,868.0,923.2,709.15
2018,4,20,10,45,862.5,142.5,3.0,15.0,873.5,944.18,722.82
2018,4,20,11,0,823.0,166.0,3.1,15.2,879.0,949.8,726.08
2018,4,20,11,15,817.0,170.5,3.1,15.35,888.0,963.16,734.27
2018,4,20,11,30,811.0,175.0,3.1,15.5,897.0,972.79,739.93
2018,4,20,11,45,711.5,229.0,3.15,15.6,865.5,946.43,721.64
2018,4,20,12,0,612.0,283.0,3.2,15.7,834.0,904.55,690.61
2018,4,20,12,15,691.5,240.5,3.3,15.75,862.0,941.91,719.6
2018,4,20,12,30,771.0,198.0,3.4,15.8,890.0,963.89,735.17
2018,4,20,12,45,766.5,193.5,3.55,15.8,875.0,948.64,725.75
2018,4,20,13,0,762.0,189.0,3.7,15.8,860.0,930.07,714.32
2018,4,20,13,15,757.0,186.5,3.85,15.75,842.5,909.71,701.72
2018,4,20,13,30,752.0,184.0,4.0,15.7,825.0,893.57,692.06
2018,4,20,13,45,778.0,168.5,4.2,15.6,815.0,875.0,680.99
2018,4,20,14,0,804.0,153.0,4.4,15.5,805.0,858.97,672.04
2018,4,20,14,15,856.5,126.5,4.55,15.35,796.5,848.73,667.17
2018,4,20,14,30,909.0,100.0,4.7,15.2,788.0,824.66,652.17
2018,4,20,14,45,865.0,109.5,4.85,15.0,738.0,765.08,610.88
2018,4,20,15,0,821.0,119.0,5.0,14.8,688.0,711.57,571.85
2018,4,20,15,15,840.0,105.5,5.0,14.8,656.0,671.6,541.35
2018,4,20,15,30,859.0,92.0,5.0,14.8,624.0,624.11,504.12
2018,4,20,15,45,840.0,89.0,5.2,14.35,575.5,568.06,459.89
2018,4,20,16,0,821.0,86.0,5.4,13.9,527.0,508.67,411.42
2018,4,20,16,15,796.0,82.5,5.45,13.65,475.5,446.24,358.24
2018,4,20,16,30,771.0,79.0,5.5,13.4,424.0,384.94,304.39
2018,4,20,16,45,736.5,74.5,5.5,13.1,371.0,321.03,247.24
2018,4,20,17,0,702.0,70.0,5.5,12.8,318.0,260.09,191.8
2018,4,20,17,15,651.0,64.5,5.4,12.45,265.0,196.2,134.99
2018,4,20,17,30,600.0,59.0,5.3,12.1,212.0,139.71,87.01
2018,4,20,17,45,522.0,51.5,5.2,11.75,162.0,85.35,47.67
2018,4,20,18,0,444.0,44.0,5.1,11.4,112.0,40.8,25.64
2018,4,20,18,15,292.0,32.5,4.9,11.15,70.5,26.67,16.86
2018,4,20,18,30,140.0,21.0,4.7,10.9,29.0,16.36,0.0
2018,4,20,18,45,70.0,10.5,4.55,10.65,14.5,8.96,0.0
2018,4,20,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,8.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,3.05,9.2,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,3.0,9.5,8.0,6.83,0.0
2018,4,21,5,45,174.5,21.5,3.0,9.85,36.5,16.8,0.0
2018,4,21,6,0,298.0,35.0,3.0,10.2,65.0,29.05,18.79
2018,4,21,6,15,374.0,46.0,2.9,10.4,106.5,38.69,28.7
2018,4,21,6,30,450.0,57.0,2.8,10.6,148.0,81.05,47.75
2018,4,21,6,45,540.5,62.5,2.75,10.85,203.0,130.28,82.02
2018,4,21,7,0,631.0,68.0,2.7,11.1,258.0,190.63,130.94
2018,4,21,7,15,675.5,73.0,2.55,11.35,311.5,249.19,182.92
2018,4,21,7,30,720.0,78.0,2.4,11.6,365.0,313.81,240.3
2018,4,21,7,45,752.5,82.0,2.25,11.8,418.0,375.38,294.59
2018,4,21,8,0,785.0,86.0,2.1,12.0,471.0,439.37,349.17
2018,4,21,8,15,808.5,89.0,1.95,12.3,521.5,499.95,399.06
2018,4,21,8,30,832.0,92.0,1.8,12.6,572.0,561.2,447.4
2018,4,21,8,45,850.0,94.5,1.7,12.9,619.0,618.94,491.38
2018,4,21,9,0,868.0,97.0,1.6,13.2,666.0,672.19,530.46
2018,4,21,9,15,882.0,98.0,1.5,13.55,707.5,723.37,566.42
2018,4,21,9,30,896.0,99.0,1.4,13.9,749.0,772.95,598.8
2018,4,21,9,45,907.0,99.5,1.3,14.3,785.0,817.81,626.15
2018,4,21,10,0,918.0,100.0,1.2,14.7,821.0,860.29,651.19
2018,4,21,10,15,925.0,101.5,1.15,15.1,850.0,897.75,673.02
2018,4,21,10,30,932.0,103.0,1.1,15.5,879.0,932.12,692.48
2018,4,21,10,45,937.0,103.5,1.05,15.95,901.0,960.42,707.6
2018,4,21,11,0,942.0,104.0,1.0,16.4,923.0,985.19,720.34
2018,4,21,11,15,945.0,105.0,1.05,16.7,937.5,1004.92,732.18
2018,4,21,11,30,948.0,106.0,1.1,17.0,952.0,1020.84,741.73
2018,4,21,11,45,949.0,106.0,1.2,17.25,958.0,1029.93,748.2
2018,4,21,12,0,950.0,106.0,1.3,17.5,964.0,1035.04,752.32
2018,4,21,12,15,949.5,106.0,1.55,17.6,962.0,1034.7,756.01
2018,4,21,12,30,949.0,106.0,1.8,17.7,960.0,1030.36,756.87
2018,4,21,12,45,947.0,106.0,2.05,17.75,950.5,1020.6,754.09
2018,4,21,13,0,945.0,106.0,2.3,17.8,941.0,1006.92,748.47
2018,4,21,13,15,941.0,105.5,2.5,17.7,923.5,987.04,738.36
2018,4,21,13,30,937.0,105.0,2.7,17.6,906.0,963.46,725.58
2018,4,21,13,45,930.5,104.5,2.95,17.5,880.5,934.1,709.01
2018,4,21,14,0,924.0,104.0,3.2,17.4,855.0,901.45,689.74
2018,4,21,14,15,888.5,114.5,3.35,17.3,814.0,852.71,658.11
2018,4,21,14,30,853.0,125.0,3.5,17.2,773.0,810.34,630.55
2018,4,21,14,45,836.5,124.0,3.65,17.05,733.0,762.26,598.37
2018,4,21,15,0,820.0,123.0,3.8,16.9,693.0,712.63,562.75
2018,4,21,15,15,825.5,112.0,3.8,16.9,655.5,666.39,528.22
2018,4,21,15,30,831.0,101.0,3.8,16.9,618.0,617.13,490.39
2018,4,21,15,45,801.0,100.0,4.0,16.55,566.5,555.19,442.47
2018,4,21,16,0,771.0,99.0,4.2,16.2,515.0,494.24,393.72
2018,4,21,16,15,756.5,93.0,4.25,15.85,468.0,436.83,345.85
2018,4,21,16,30,742.0,87.0,4.3,15.5,421.0,379.48,296.32
2018,4,21,16,45,709.0,82.0,4.35,15.2,369.0,315.9,240.59
2018,4,21,17,0,676.0,77.0,4.4,14.9,317.0,256.3,187.28
2018,4,21,17,15,628.5,70.5,4.4,14.4,265.0,195.54,133.98
2018,4,21,17,30,581.0,64.0,4.4,13.9,213.0,140.1,87.53
2018,4,21,17,45,504.0,55.5,4.4,13.45,163.5,86.29,49.04
2018,4,21,18,0,427.0,47.0,4.4,13.0,114.0,42.23,31.54
2018,4,21,18,15,303.5,35.5,4.3,12.7,74.0,29.31,19.11
2018,4,21,18,30,180.0,24.0,4.2,12.4,34.0,18.72,0.0
2018,4,21,18,45,90.0,12.0,4.1,12.1,17.0,10.24,0.0
2018,4,21,19,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,22,5,15,6.0,3.0,2.85,9.3,3.0,0.0,0.0
2018,4,22,5,30,12.0,6.0,2.9,9.6,6.0,5.12,0.0
2018,4,22,5,45,25.0,18.0,2.95,9.95,20.0,14.63,0.0
2018,4,22,6,0,38.0,30.0,3.0,10.3,34.0,24.15,14.88
2018,4,22,6,15,58.0,49.0,3.05,10.55,59.0,38.73,28.78
2018,4,22,6,30,78.0,68.0,3.1,10.8,84.0,60.67,43.8
2018,4,22,6,45,83.5,92.5,3.15,11.1,114.0,87.92,66.5
2018,4,22,7,0,89.0,117.0,3.2,11.4,144.0,116.46,90.9
2018,4,22,7,15,178.5,133.0,3.05,11.65,200.5,161.11,126.12
2018,4,22,7,30,268.0,149.0,2.9,11.9,257.0,220.44,174.62
2018,4,22,7,45,328.5,163.5,2.75,12.2,313.5,275.04,220.07
2018,4,22,8,0,389.0,178.0,2.6,12.5,370.0,342.89,275.77
2018,4,22,8,15,437.0,186.0,2.45,12.75,423.0,399.4,321.61
2018,4,22,8,30,485.0,194.0,2.3,13.0,476.0,460.12,369.71
2018,4,22,8,45,584.0,180.0,2.15,13.3,546.0,539.97,431.53
2018,4,22,9,0,683.0,166.0,2.0,13.6,616.0,623.2,494.04
2018,4,22,9,15,743.0,157.5,2.0,13.85,675.0,690.82,543.84
2018,4,22,9,30,803.0,149.0,2.0,14.1,734.0,757.78,592.12
2018,4,22,9,45,752.0,179.0,1.95,14.35,747.5,784.47,608.26
2018,4,22,10,0,701.0,209.0,1.9,14.6,761.0,801.04,617.24
2018,4,22,10,15,624.0,253.5,1.95,14.95,758.0,801.93,615.11
2018,4,22,10,30,547.0,298.0,2.0,15.3,755.0,793.36,606.4
2018,4,22,10,45,532.0,315.5,2.0,15.6,769.5,812.34,618.03
2018,4,22,11,0,517.0,333.0,2.0,15.9,784.0,828.26,627.16
2018,4,22,11,15,495.5,347.5,2.05,16.15,785.0,832.23,628.64
2018,4,22,11,30,474.0,362.0,2.1,16.4,786.0,833.11,628.15
2018,4,22,11,45,523.5,346.0,2.2,16.65,817.5,870.67,655.14
2018,4,22,12,0,573.0,330.0,2.3,16.9,849.0,905.94,680.07
2018,4,22,12,15,656.0,283.5,2.4,17.05,876.5,943.79,708.14
2018,4,22,12,30,739.0,237.0,2.5,17.2,904.0,976.94,732.44
2018,4,22,12,45,828.5,187.0,2.6,17.35,927.0,997.42,746.58
2018,4,22,13,0,918.0,137.0,2.7,17.5,950.0,1009.35,755.25
2018,4,22,13,15,911.5,137.5,2.8,17.55,931.5,988.52,742.53
2018,4,22,13,30,905.0,138.0,2.9,17.6,913.0,964.2,727.72
2018,4,22,13,45,914.5,129.0,3.05,17.65,893.0,941.61,714.41
2018,4,22,14,0,924.0,120.0,3.2,17.7,873.0,914.83,698.06
2018,4,22,14,15,903.5,122.0,3.3,17.65,835.0,869.95,668.86
2018,4,22,14,30,883.0,124.0,3.4,17.6,797.0,823.08,637.94
2018,4,22,14,45,864.5,123.5,3.5,17.6,755.0,780.33,609.39
2018,4,22,15,0,846.0,123.0,3.6,17.6,713.0,728.66,572.07
2018,4,22,15,15,841.0,116.5,3.6,17.6,672.5,678.81,534.99
2018,4,22,15,30,836.0,110.0,3.6,17.6,632.0,626.93,495.34
2018,4,22,15,45,814.0,106.0,3.6,17.4,581.5,566.22,448.1
2018,4,22,16,0,792.0,102.0,3.6,17.2,531.0,505.7,399.56
2018,4,22,16,15,770.0,95.5,3.7,16.9,479.5,443.36,348.33
2018,4,22,16,30,748.0,89.0,3.8,16.6,428.0,381.92,296.06
2018,4,22,16,45,711.0,84.0,3.85,16.25,374.0,316.73,239.59
2018,4,22,17,0,674.0,79.0,3.9,15.9,320.0,256.03,185.93
2018,4,22,17,15,613.5,71.0,3.95,15.3,263.5,191.52,130.55
2018,4,22,17,30,553.0,63.0,4.0,14.7,207.0,134.04,83.4
2018,4,22,17,45,473.0,57.5,4.0,14.15,161.0,84.59,48.85
2018,4,22,18,0,393.0,52.0,4.0,13.6,115.0,45.33,34.22
2018,4,22,18,15,267.5,39.0,3.95,13.25,75.0,30.16,19.91
2018,4,22,18,30,142.0,26.0,3.9,12.9,35.0,20.19,1.65
2018,4,22,18,45,71.0,13.0,3.85,12.5,17.5,11.1,0.0
2018,4,22,19,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,15,4.5,3.5,1.0,10.85,3.5,0.0,0.0
2018,4,23,5,30,9.0,7.0,1.0,11.0,7.0,5.97,0.0
2018,4,23,5,45,50.5,22.5,0.95,11.2,27.5,17.93,0.53
2018,4,23,6,0,92.0,38.0,0.9,11.4,48.0,29.37,19.46
2018,4,23,6,15,130.5,56.5,0.8,11.6,79.0,43.53,33.01
2018,4,23,6,30,169.0,75.0,0.7,11.8,110.0,72.37,50.36
2018,4,23,6,45,224.0,92.5,0.65,12.05,153.0,107.84,76.7
2018,4,23,7,0,279.0,110.0,0.6,12.3,196.0,150.37,110.64
2018,4,23,7,15,332.0,124.5,0.5,12.6,245.5,196.68,148.72
2018,4,23,7,30,385.0,139.0,0.4,12.9,295.0,253.8,195.64
2018,4,23,7,45,303.0,170.5,0.3,13.25,303.5,270.95,212.27
2018,4,23,8,0,221.0,202.0,0.2,13.6,312.0,277.23,218.62
2018,4,23,8,15,207.5,225.0,0.25,13.9,336.5,305.36,241.1
2018,4,23,8,30,194.0,248.0,0.3,14.2,361.0,331.8,261.36
2018,4,23,8,45,278.0,256.5,0.35,14.5,433.0,410.66,321.51
2018,4,23,9,0,362.0,265.0,0.4,14.8,505.0,489.37,379.8
2018,4,23,9,15,476.0,245.5,0.45,15.2,581.5,580.83,446.27
2018,4,23,9,30,590.0,226.0,0.5,15.6,658.0,674.61,512.44
2018,4,23,9,45,705.0,189.0,0.5,16.05,729.5,756.08,567.95
2018,4,23,10,0,820.0,152.0,0.5,16.5,801.0,836.63,620.32
2018,4,23,10,15,854.0,142.5,0.5,16.85,839.5,883.85,648.09
2018,4,23,10,30,888.0,133.0,0.5,17.2,878.0,919.34,668.41
2018,4,23,10,45,897.5,132.5,0.5,17.55,901.5,949.51,685.33
