Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,10,45,47.0,378.5,3.3,11.7,420.0,384.63,305.3
2018,5,3,11,0,55.0,401.0,3.3,11.8,450.0,414.95,328.41
2018,5,3,11,15,65.5,415.5,3.35,11.95,475.0,440.04,347.52
2018,5,3,11,30,76.0,430.0,3.4,12.1,500.0,465.11,366.54
2018,5,3,11,45,169.0,435.5,3.4,12.25,592.5,574.48,451.4
2018,5,3,12,0,262.0,441.0,3.4,12.4,685.0,683.43,533.23
2018,5,3,12,15,510.5,325.0,3.45,12.5,798.5,821.37,639.73
2018,5,3,12,30,759.0,209.0,3.5,12.6,912.0,944.75,731.3
2018,5,3,12,45,791.5,191.0,3.55,12.75,917.0,942.06,728.55
2018,5,3,13,0,824.0,173.0,3.6,12.9,922.0,944.52,730.59
2018,5,3,13,15,855.0,153.5,3.65,13.0,917.5,939.32,727.47
2018,5,3,13,30,886.0,134.0,3.7,13.1,913.0,918.75,713.71
2018,5,3,13,45,887.0,128.5,3.7,13.2,890.0,892.61,695.82
2018,5,3,14,0,888.0,123.0,3.7,13.3,867.0,862.94,675.46
2018,5,3,14,15,780.0,164.5,3.7,13.35,800.0,795.62,627.86
2018,5,3,14,30,672.0,206.0,3.7,13.4,733.0,727.3,575.87
2018,5,3,14,45,689.0,188.5,3.65,13.45,706.5,694.57,552.12
2018,5,3,15,0,706.0,171.0,3.6,13.5,680.0,658.11,524.83
2018,5,3,15,15,693.0,161.0,3.6,13.5,636.0,606.01,484.94
2018,5,3,15,30,680.0,151.0,3.6,13.5,592.0,553.11,443.56
2018,5,3,15,45,704.0,130.5,3.6,13.4,557.0,509.64,408.68
2018,5,3,16,0,728.0,110.0,3.6,13.3,522.0,461.96,369.0
2018,5,3,16,15,655.0,117.5,3.65,13.15,462.5,395.05,313.24
2018,5,3,16,30,582.0,125.0,3.7,13.0,403.0,334.42,261.85
2018,5,3,16,45,407.0,124.0,3.7,12.85,307.5,238.24,183.84
2018,5,3,17,0,232.0,123.0,3.7,12.7,212.0,163.22,124.76
2018,5,3,17,15,379.5,97.0,3.85,12.45,217.5,154.04,109.51
2018,5,3,17,30,527.0,71.0,4.0,12.2,223.0,125.96,78.93
2018,5,3,17,45,463.0,62.0,4.15,11.95,175.5,77.92,46.49
2018,5,3,18,0,399.0,53.0,4.3,11.7,128.0,42.17,32.06
2018,5,3,18,15,286.0,41.5,4.3,11.4,87.0,31.95,22.44
2018,5,3,18,30,173.0,30.0,4.3,11.1,46.0,23.17,13.02
2018,5,3,18,45,95.0,17.0,4.35,10.85,25.0,14.51,0.0
2018,5,3,19,0,17.0,4.0,4.4,10.6,4.0,3.41,0.0
2018,5,3,19,15,8.5,2.0,4.35,10.45,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,5,15,14.0,8.5,2.35,9.15,9.0,7.26,0.0
2018,5,4,5,30,28.0,17.0,2.7,9.4,18.0,13.84,0.0
2018,5,4,5,45,14.0,31.0,3.05,9.65,31.5,25.05,15.43
2018,5,4,6,0,0.0,45.0,3.4,9.9,45.0,36.25,26.56
2018,5,4,6,15,2.0,58.0,3.45,10.15,58.5,46.72,36.47
2018,5,4,6,30,4.0,71.0,3.5,10.4,72.0,57.94,44.51
2018,5,4,6,45,32.0,73.0,3.55,10.7,84.0,64.58,48.97
2018,5,4,7,0,60.0,75.0,3.6,11.0,96.0,75.41,57.08
2018,5,4,7,15,108.5,112.5,3.2,11.25,157.5,123.67,96.76
2018,5,4,7,30,157.0,150.0,2.8,11.5,219.0,178.36,141.94
2018,5,4,7,45,132.0,184.5,2.35,11.8,247.5,209.14,168.3
2018,5,4,8,0,107.0,219.0,1.9,12.1,276.0,237.41,191.46
2018,5,4,8,15,88.5,237.0,1.6,12.45,287.0,246.41,198.23
2018,5,4,8,30,70.0,255.0,1.3,12.8,298.0,258.17,206.74
2018,5,4,8,45,87.5,283.0,1.0,13.15,341.0,298.14,237.23
2018,5,4,9,0,105.0,311.0,0.7,13.5,384.0,339.94,267.93
2018,5,4,9,15,153.5,329.0,0.8,13.85,442.5,404.78,317.2
2018,5,4,9,30,202.0,347.0,0.9,14.2,501.0,464.98,362.09
2018,5,4,9,45,260.5,358.5,1.0,14.5,566.0,541.0,417.99
2018,5,4,10,0,319.0,370.0,1.1,14.8,631.0,610.22,467.92
2018,5,4,10,15,332.0,380.0,1.4,15.05,660.0,642.91,492.21
2018,5,4,10,30,345.0,390.0,1.7,15.3,689.0,674.99,516.2
2018,5,4,10,45,385.5,384.5,1.95,15.5,725.5,715.84,546.76
2018,5,4,11,0,426.0,379.0,2.2,15.7,762.0,768.54,585.09
2018,5,4,11,15,425.0,385.5,2.3,15.8,772.5,782.3,594.35
2018,5,4,11,30,424.0,392.0,2.4,15.9,783.0,793.88,602.45
2018,5,4,11,45,500.5,362.0,2.5,16.05,826.0,842.7,638.44
2018,5,4,12,0,577.0,332.0,2.6,16.2,869.0,889.18,672.21
2018,5,4,12,15,715.5,248.5,2.6,16.3,913.0,943.35,712.42
2018,5,4,12,30,854.0,165.0,2.6,16.4,957.0,981.26,737.58
2018,5,4,12,45,841.5,170.0,2.6,16.45,943.5,966.74,727.56
2018,5,4,13,0,829.0,175.0,2.6,16.5,930.0,948.84,715.86
2018,5,4,13,15,858.5,154.0,2.75,16.55,923.0,940.78,712.23
2018,5,4,13,30,888.0,133.0,2.9,16.6,916.0,917.47,698.05
2018,5,4,13,45,896.5,124.0,3.0,16.6,895.5,894.43,683.83
2018,5,4,14,0,905.0,115.0,3.1,16.6,875.0,867.38,666.7
2018,5,4,14,15,897.0,114.0,3.3,16.5,843.5,830.86,643.59
2018,5,4,14,30,889.0,113.0,3.5,16.4,812.0,791.63,618.14
2018,5,4,14,45,869.0,114.0,3.7,16.3,770.5,743.14,584.92
2018,5,4,15,0,849.0,115.0,3.9,16.2,729.0,697.97,551.89
2018,5,4,15,15,833.5,112.0,3.9,16.2,685.0,645.46,511.82
2018,5,4,15,30,818.0,109.0,3.9,16.2,641.0,591.92,469.98
2018,5,4,15,45,808.0,103.5,4.2,15.75,596.5,538.21,428.19
2018,5,4,16,0,798.0,98.0,4.5,15.3,552.0,483.51,384.11
2018,5,4,16,15,774.5,92.5,4.55,15.0,500.0,422.37,332.54
2018,5,4,16,30,751.0,87.0,4.6,14.7,448.0,362.31,280.31
2018,5,4,16,45,715.5,81.5,4.7,14.35,393.5,299.95,225.39
2018,5,4,17,0,680.0,76.0,4.8,14.0,339.0,238.42,170.68
2018,5,4,17,15,643.5,72.0,4.75,13.65,291.5,183.47,122.33
2018,5,4,17,30,607.0,68.0,4.7,13.3,244.0,132.32,80.51
2018,5,4,17,45,537.0,60.0,4.7,12.9,193.0,79.89,45.87
2018,5,4,18,0,467.0,52.0,4.7,12.5,142.0,41.62,31.49
2018,5,4,18,15,364.0,43.0,4.6,12.25,100.0,34.98,25.04
2018,5,4,18,30,261.0,34.0,4.5,12.0,58.0,26.43,15.84
2018,5,4,18,45,145.0,20.0,4.35,11.75,32.0,15.62,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.5,6.0,5.12,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.4,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,3.7,10.1,3.5,2.99,0.0
2018,5,5,5,30,7.0,7.0,3.7,10.2,7.0,5.91,0.0
2018,5,5,5,45,3.5,12.0,3.7,10.35,12.0,10.13,2.92
2018,5,5,6,0,0.0,17.0,3.7,10.5,17.0,13.98,6.79
2018,5,5,6,15,0.0,23.5,3.6,10.55,23.5,19.36,11.83
2018,5,5,6,30,0.0,30.0,3.5,10.6,30.0,24.74,15.89
2018,5,5,6,45,0.0,40.5,3.45,10.65,40.5,33.45,23.51
2018,5,5,7,0,0.0,51.0,3.4,10.7,51.0,42.19,31.05
2018,5,5,7,15,1.0,89.0,3.4,10.8,89.5,73.88,58.2
2018,5,5,7,30,2.0,127.0,3.4,10.9,128.0,105.58,84.93
2018,5,5,7,45,5.0,148.0,3.45,11.0,150.5,124.56,100.55
2018,5,5,8,0,8.0,169.0,3.5,11.1,173.0,144.06,116.48
2018,5,5,8,15,23.0,206.0,3.45,11.3,220.0,183.36,148.62
2018,5,5,8,30,38.0,243.0,3.4,11.5,267.0,230.07,186.43
2018,5,5,8,45,52.0,273.0,3.35,11.7,308.0,267.92,216.58
2018,5,5,9,0,66.0,303.0,3.3,11.9,349.0,307.39,247.69
2018,5,5,9,15,78.5,328.0,3.05,12.15,385.5,342.77,274.94
2018,5,5,9,30,91.0,353.0,2.8,12.4,422.0,379.23,302.58
2018,5,5,9,45,97.0,371.5,2.6,12.7,448.5,405.63,321.9
2018,5,5,10,0,103.0,390.0,2.4,13.0,475.0,432.25,341.1
2018,5,5,10,15,85.5,392.5,2.4,13.1,464.5,424.45,334.08
2018,5,5,10,30,68.0,395.0,2.4,13.2,454.0,415.2,326.13
2018,5,5,10,45,64.5,399.5,2.4,13.3,456.5,418.91,328.48
2018,5,5,11,0,61.0,404.0,2.4,13.4,459.0,422.12,330.42
2018,5,5,11,15,82.0,425.5,2.65,13.35,500.5,463.56,362.66
2018,5,5,11,30,103.0,447.0,2.9,13.3,542.0,505.25,394.74
2018,5,5,11,45,79.5,433.0,3.15,13.25,506.5,470.98,368.62
2018,5,5,12,0,56.0,419.0,3.4,13.2,471.0,435.93,341.92
2018,5,5,12,15,56.5,407.5,3.7,13.0,460.0,425.35,334.76
2018,5,5,12,30,57.0,396.0,4.0,12.8,449.0,414.37,327.12
2018,5,5,12,45,41.5,353.5,4.35,12.65,392.0,358.86,284.58
2018,5,5,13,0,26.0,311.0,4.7,12.5,335.0,303.86,241.73
2018,5,5,13,15,21.5,295.5,4.8,12.4,315.0,284.46,226.65
2018,5,5,13,30,17.0,280.0,4.9,12.3,295.0,254.48,202.96
2018,5,5,13,45,18.0,281.5,5.05,12.15,297.0,255.97,204.61
2018,5,5,14,0,19.0,283.0,5.2,12.0,299.0,257.32,206.12
2018,5,5,14,15,24.0,290.0,5.3,11.95,309.5,276.35,221.9
2018,5,5,14,30,29.0,297.0,5.4,11.9,320.0,284.8,229.18
2018,5,5,14,45,46.0,297.5,5.5,11.85,332.0,295.33,238.52
2018,5,5,15,0,63.0,298.0,5.6,11.8,344.0,304.21,246.46
2018,5,5,15,15,179.0,288.0,5.6,11.8,407.0,372.35,303.5
2018,5,5,15,30,295.0,278.0,5.6,11.8,470.0,427.31,348.35
2018,5,5,15,45,353.5,241.0,5.5,11.95,454.5,407.6,332.01
2018,5,5,16,0,412.0,204.0,5.4,12.1,439.0,387.83,314.64
2018,5,5,16,15,428.0,181.5,5.35,12.1,406.0,348.71,280.83
2018,5,5,16,30,444.0,159.0,5.3,12.1,373.0,307.17,243.97
2018,5,5,16,45,447.5,138.5,5.2,12.05,333.5,261.12,202.64
2018,5,5,17,0,451.0,118.0,5.1,12.0,294.0,214.27,160.06
2018,5,5,17,15,511.0,94.5,5.2,11.8,266.0,177.54,123.95
2018,5,5,17,30,571.0,71.0,5.3,11.6,238.0,129.6,80.42
2018,5,5,17,45,510.0,65.0,5.35,11.4,192.0,81.75,48.84
2018,5,5,18,0,449.0,59.0,5.4,11.2,146.0,47.4,36.83
2018,5,5,18,15,344.5,48.0,5.3,11.0,103.0,36.99,26.99
2018,5,5,18,30,240.0,37.0,5.2,10.8,60.0,28.63,17.98
2018,5,5,18,45,134.5,22.5,5.1,10.6,34.0,17.53,0.0
2018,5,5,19,0,29.0,8.0,5.0,10.4,8.0,6.83,0.0
2018,5,5,19,15,14.5,4.0,4.95,10.35,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,6,5,15,34.5,10.0,3.8,9.7,12.0,8.54,0.0
2018,5,6,5,30,69.0,20.0,4.0,9.9,24.0,15.83,0.0
2018,5,6,5,45,112.0,32.5,4.2,10.05,46.5,25.5,16.09
2018,5,6,6,0,155.0,45.0,4.4,10.2,69.0,35.03,25.53
2018,5,6,6,15,186.0,65.0,4.35,10.35,104.5,49.59,39.05
2018,5,6,6,30,217.0,85.0,4.3,10.5,140.0,81.7,57.41
2018,5,6,6,45,132.0,104.0,4.3,10.6,140.0,101.83,76.48
2018,5,6,7,0,47.0,123.0,4.3,10.7,140.0,109.65,86.99
2018,5,6,7,15,31.0,140.0,4.25,10.9,152.0,123.64,99.51
2018,5,6,7,30,15.0,157.0,4.2,11.1,164.0,134.04,108.58
2018,5,6,7,45,35.0,187.0,4.2,11.3,205.5,170.42,138.41
2018,5,6,8,0,55.0,217.0,4.2,11.5,247.0,207.82,168.92
2018,5,6,8,15,146.5,238.0,4.25,11.7,327.0,280.43,228.05
2018,5,6,8,30,238.0,259.0,4.3,11.9,407.0,364.57,296.12
2018,5,6,8,45,466.0,213.5,4.4,12.1,529.5,481.55,391.01
2018,5,6,9,0,694.0,168.0,4.5,12.3,652.0,615.17,497.43
2018,5,6,9,15,760.5,151.0,4.6,12.5,709.5,675.72,544.85
2018,5,6,9,30,827.0,134.0,4.7,12.7,767.0,741.0,595.39
2018,5,6,9,45,856.0,128.5,4.8,12.85,809.0,790.64,632.57
2018,5,6,10,0,885.0,123.0,4.9,13.0,851.0,831.86,661.95
2018,5,6,10,15,832.0,158.0,5.05,13.15,860.5,857.97,680.47
2018,5,6,10,30,779.0,193.0,5.2,13.3,870.0,868.93,688.02
2018,5,6,10,45,750.5,217.5,5.3,13.4,882.0,894.18,706.0
2018,5,6,11,0,722.0,242.0,5.4,13.5,894.0,907.99,714.98
2018,5,6,11,15,602.5,304.5,5.45,13.55,854.0,867.53,682.22
2018,5,6,11,30,483.0,367.0,5.5,13.6,814.0,822.76,646.21
2018,5,6,11,45,491.0,368.0,5.55,13.7,824.5,835.9,656.06
2018,5,6,12,0,499.0,369.0,5.6,13.8,835.0,846.61,663.88
2018,5,6,12,15,608.5,313.0,5.55,13.8,880.0,896.77,703.28
2018,5,6,12,30,718.0,257.0,5.5,13.8,925.0,945.83,741.17
2018,5,6,12,45,677.0,273.0,5.45,13.75,897.5,915.52,718.02
2018,5,6,13,0,636.0,289.0,5.4,13.7,870.0,882.53,693.32
2018,5,6,13,15,475.0,343.0,5.3,13.65,772.5,774.72,610.53
2018,5,6,13,30,314.0,397.0,5.2,13.6,675.0,660.2,521.73
2018,5,6,13,45,326.0,377.5,5.1,13.5,659.0,642.23,509.41
2018,5,6,14,0,338.0,358.0,5.0,13.4,643.0,622.31,495.13
2018,5,6,14,15,401.0,329.0,4.95,13.3,655.0,642.47,512.14
2018,5,6,14,30,464.0,300.0,4.9,13.2,667.0,646.53,516.73
2018,5,6,14,45,303.0,312.5,4.8,13.1,547.5,511.68,410.9
2018,5,6,15,0,142.0,325.0,4.7,13.0,428.0,390.22,313.74
2018,5,6,15,15,102.5,289.0,4.7,13.0,361.0,316.41,255.3
2018,5,6,15,30,63.0,253.0,4.7,13.0,294.0,255.49,206.25
2018,5,6,15,45,60.5,224.5,4.65,12.8,261.5,224.9,181.87
2018,5,6,16,0,58.0,196.0,4.6,12.6,229.0,194.81,157.52
2018,5,6,16,15,151.0,190.5,4.6,12.45,266.0,229.28,185.37
2018,5,6,16,30,244.0,185.0,4.6,12.3,303.0,251.04,200.96
2018,5,6,16,45,299.5,160.0,4.55,12.15,288.5,229.55,180.11
2018,5,6,17,0,355.0,135.0,4.5,12.0,274.0,203.97,154.69
2018,5,6,17,15,328.5,118.0,4.5,11.9,232.0,159.54,116.48
2018,5,6,17,30,302.0,101.0,4.5,11.8,190.0,118.27,82.63
2018,5,6,17,45,269.0,84.0,4.45,11.65,151.5,80.43,55.32
2018,5,6,18,0,236.0,67.0,4.4,11.5,113.0,49.87,39.03
2018,5,6,18,15,177.5,50.5,4.3,11.4,79.5,38.89,28.67
2018,5,6,18,30,119.0,34.0,4.2,11.3,46.0,26.5,16.39
2018,5,6,18,45,69.5,20.5,4.05,11.2,26.5,16.1,0.0
2018,5,6,19,0,20.0,7.0,3.9,11.1,7.0,5.97,0.0
2018,5,6,19,15,10.0,3.5,3.85,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.3,18.0,10.67,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.6,36.0,19.48,2.25
2018,5,7,5,45,299.0,36.5,4.55,10.95,75.5,30.1,20.07
2018,5,7,6,0,421.0,48.0,4.7,11.3,115.0,39.04,28.99
2018,5,7,6,15,499.5,55.5,4.65,11.5,163.5,44.25,34.11
2018,5,7,6,30,578.0,63.0,4.6,11.7,212.0,90.74,52.25
2018,5,7,6,45,629.0,69.5,4.55,11.95,264.5,142.42,88.29
2018,5,7,7,0,680.0,76.0,4.5,12.2,317.0,199.97,135.79
2018,5,7,7,15,716.5,80.0,4.45,12.4,370.0,257.18,186.67
2018,5,7,7,30,753.0,84.0,4.4,12.6,423.0,319.84,242.81
2018,5,7,7,45,772.5,89.5,4.4,12.85,472.5,378.26,295.32
2018,5,7,8,0,792.0,95.0,4.4,13.1,522.0,437.51,347.22
2018,5,7,8,15,811.0,98.5,4.35,13.35,571.0,495.16,396.27
2018,5,7,8,30,830.0,102.0,4.3,13.6,620.0,552.94,443.86
2018,5,7,8,45,852.0,102.5,4.25,13.85,667.5,609.4,489.01
2018,5,7,9,0,874.0,103.0,4.2,14.1,715.0,662.28,530.19
2018,5,7,9,15,879.0,108.0,4.15,14.3,753.0,709.79,566.13
2018,5,7,9,30,884.0,113.0,4.1,14.5,791.0,754.94,599.44
2018,5,7,9,45,899.5,111.5,4.05,14.75,828.0,799.41,630.22
2018,5,7,10,0,915.0,110.0,4.0,15.0,865.0,841.84,658.78
2018,5,7,10,15,920.5,111.5,4.0,15.15,892.5,876.54,682.0
2018,5,7,10,30,926.0,113.0,4.0,15.3,920.0,908.11,702.91
2018,5,7,10,45,934.0,112.0,4.0,15.45,942.0,936.22,721.31
2018,5,7,11,0,942.0,111.0,4.0,15.6,964.0,960.99,737.36
2018,5,7,11,15,924.0,124.5,4.05,15.7,971.0,972.19,744.49
2018,5,7,11,30,906.0,138.0,4.1,15.8,978.0,978.86,748.68
2018,5,7,11,45,870.5,161.5,4.1,15.9,972.5,988.0,754.43
2018,5,7,12,0,835.0,185.0,4.1,16.0,967.0,980.29,748.65
2018,5,7,12,15,769.5,225.0,4.15,16.05,944.5,965.51,738.65
2018,5,7,12,30,704.0,265.0,4.2,16.1,922.0,938.07,718.91
2018,5,7,12,45,664.0,283.5,4.2,16.1,898.0,910.92,699.26
2018,5,7,13,0,624.0,302.0,4.2,16.1,874.0,881.0,677.58
2018,5,7,13,15,650.5,280.5,4.25,16.1,866.5,873.85,674.05
2018,5,7,13,30,677.0,259.0,4.3,16.1,859.0,862.54,667.45
2018,5,7,13,45,751.5,210.5,4.3,16.1,859.5,862.51,669.83
2018,5,7,14,0,826.0,162.0,4.3,16.1,860.0,849.53,661.82
2018,5,7,14,15,861.5,137.5,4.35,16.0,841.5,826.66,646.99
2018,5,7,14,30,897.0,113.0,4.4,15.9,823.0,791.87,623.49
2018,5,7,14,45,891.5,108.5,4.45,15.8,786.5,748.49,592.96
2018,5,7,15,0,886.0,104.0,4.5,15.7,750.0,702.61,558.8
2018,5,7,15,15,872.5,102.0,4.5,15.7,706.5,651.77,519.47
2018,5,7,15,30,859.0,100.0,4.5,15.7,663.0,599.59,478.12
2018,5,7,15,45,843.5,96.5,4.7,15.4,616.0,545.45,435.12
2018,5,7,16,0,828.0,93.0,4.9,15.1,569.0,488.47,388.29
2018,5,7,16,15,807.5,89.0,4.95,14.8,518.5,428.7,337.35
2018,5,7,16,30,787.0,85.0,5.0,14.5,468.0,369.58,285.42
2018,5,7,16,45,757.0,80.5,5.05,14.25,415.5,308.06,230.55
2018,5,7,17,0,727.0,76.0,5.1,14.0,363.0,248.94,177.29
2018,5,7,17,15,683.0,71.5,5.15,13.7,310.0,187.25,123.59
2018,5,7,17,30,639.0,67.0,5.2,13.4,257.0,132.65,79.54
2018,5,7,17,45,574.0,60.5,5.2,13.1,206.0,80.18,45.64
2018,5,7,18,0,509.0,54.0,5.2,12.8,155.0,43.31,33.01
2018,5,7,18,15,408.5,45.0,5.05,12.55,111.0,36.65,26.6
2018,5,7,18,30,308.0,36.0,4.9,12.3,67.0,29.99,19.39
2018,5,7,18,45,180.5,22.5,4.75,12.05,38.0,17.58,0.0
2018,5,7,19,0,53.0,9.0,4.6,11.8,9.0,7.68,0.0
2018,5,7,19,15,26.5,4.5,4.45,11.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.3,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.4,2.0,0.0,0.0
2018,5,8,5,15,56.0,8.0,4.6,10.65,11.5,6.83,0.0
2018,5,8,5,30,101.0,14.0,4.8,10.9,21.0,10.89,0.0
2018,5,8,5,45,128.0,17.0,5.0,11.1,33.0,13.16,5.65
2018,5,8,6,0,155.0,20.0,5.2,11.3,45.0,14.97,7.67
2018,5,8,6,15,108.0,25.0,5.2,11.5,45.5,18.62,11.13
2018,5,8,6,30,61.0,30.0,5.2,11.7,46.0,28.66,17.05
2018,5,8,6,45,30.5,49.5,5.2,11.9,57.5,45.62,32.48
2018,5,8,7,0,0.0,69.0,5.2,12.1,69.0,57.21,43.75
2018,5,8,7,15,0.0,82.5,5.1,12.15,82.5,68.35,53.16
2018,5,8,7,30,0.0,96.0,5.0,12.2,96.0,79.56,62.5
2018,5,8,7,45,4.5,127.0,4.9,12.3,129.5,106.96,85.33
2018,5,8,8,0,9.0,158.0,4.8,12.4,163.0,135.17,108.59
2018,5,8,8,15,63.5,215.5,4.65,12.45,255.0,214.61,173.94
2018,5,8,8,30,118.0,273.0,4.5,12.5,347.0,304.56,246.81
2018,5,8,8,45,283.0,254.5,4.35,12.5,449.0,400.39,324.66
2018,5,8,9,0,448.0,236.0,4.2,12.5,551.0,513.48,414.91
2018,5,8,9,15,572.0,207.0,4.05,12.55,632.5,598.68,481.63
2018,5,8,9,30,696.0,178.0,3.9,12.6,714.0,687.68,550.15
2018,5,8,9,45,735.5,168.5,3.8,12.65,757.0,737.21,586.92
2018,5,8,10,0,775.0,159.0,3.7,12.7,800.0,783.06,620.6
2018,5,8,10,15,783.0,163.5,3.55,12.9,829.0,819.18,644.51
2018,5,8,10,30,791.0,168.0,3.4,13.1,858.0,852.76,666.3
2018,5,8,10,45,687.5,223.0,3.3,13.3,833.0,840.45,654.65
2018,5,8,11,0,584.0,278.0,3.2,13.5,808.0,813.18,631.34
2018,5,8,11,15,521.5,321.5,3.15,13.75,799.5,805.58,623.13
2018,5,8,11,30,459.0,365.0,3.1,14.0,791.0,795.49,612.96
2018,5,8,11,45,622.0,276.5,3.05,14.25,857.5,871.18,670.11
2018,5,8,12,0,785.0,188.0,3.0,14.5,924.0,934.22,714.48
2018,5,8,12,15,797.5,181.5,3.25,14.6,928.0,939.51,719.15
2018,5,8,12,30,810.0,175.0,3.5,14.7,932.0,941.24,721.89
2018,5,8,12,45,816.0,169.5,3.7,14.85,925.0,934.26,718.14
2018,5,8,13,0,822.0,164.0,3.9,15.0,918.0,923.67,711.94
2018,5,8,13,15,797.0,168.5,4.15,14.95,888.5,891.29,691.15
2018,5,8,13,30,772.0,173.0,4.4,14.9,859.0,856.48,668.83
2018,5,8,13,45,683.0,203.5,4.65,14.85,798.0,795.94,626.68
2018,5,8,14,0,594.0,234.0,4.9,14.8,737.0,730.22,578.3
2018,5,8,14,15,742.0,167.0,5.0,14.7,771.5,758.56,603.82
2018,5,8,14,30,890.0,100.0,5.1,14.6,806.0,772.45,616.36
2018,5,8,14,45,880.0,98.5,5.15,14.5,769.0,729.05,584.94
2018,5,8,15,0,870.0,97.0,5.2,14.4,732.0,683.55,550.18
2018,5,8,15,15,857.0,94.5,5.2,14.4,689.5,633.38,510.6
2018,5,8,15,30,844.0,92.0,5.2,14.4,647.0,581.89,469.03
2018,5,8,15,45,825.0,90.0,4.9,14.25,600.0,527.91,423.92
2018,5,8,16,0,806.0,88.0,4.6,14.1,553.0,471.85,376.17
2018,5,8,16,15,781.0,85.5,4.5,14.05,503.0,412.99,325.34
2018,5,8,16,30,756.0,83.0,4.4,14.0,453.0,355.29,274.27
2018,5,8,16,45,724.0,79.5,4.3,13.95,401.5,296.05,221.26
2018,5,8,17,0,692.0,76.0,4.2,13.9,350.0,237.02,168.29
2018,5,8,17,15,648.5,71.0,4.2,13.75,299.0,179.65,118.46
2018,5,8,17,30,605.0,66.0,4.2,13.6,248.0,126.96,76.14
2018,5,8,17,45,542.0,59.5,4.2,13.45,199.0,76.88,43.94
2018,5,8,18,0,479.0,53.0,4.2,13.3,150.0,42.22,32.0
2018,5,8,18,15,381.0,44.0,4.05,13.1,107.0,35.58,25.65
2018,5,8,18,30,283.0,35.0,3.9,12.9,64.0,28.9,18.6
2018,5,8,18,45,159.5,21.0,3.75,12.7,35.5,16.38,0.0
2018,5,8,19,0,36.0,7.0,3.6,12.5,7.0,5.97,0.0
2018,5,8,19,15,18.0,3.5,3.45,12.4,3.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,10.85,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,5,9,5,15,126.0,14.0,3.75,11.2,22.0,11.95,0.0
2018,5,9,5,30,240.0,26.0,4.0,11.5,42.0,21.83,6.67
2018,5,9,5,45,359.5,34.5,4.25,11.8,82.0,28.32,18.7
2018,5,9,6,0,479.0,43.0,4.5,12.1,122.0,34.85,25.27
2018,5,9,6,15,345.5,49.5,4.55,12.2,117.0,38.21,28.66
2018,5,9,6,30,212.0,56.0,4.6,12.3,112.0,58.21,37.19
2018,5,9,6,45,127.5,93.5,4.7,12.45,129.0,92.97,68.62
2018,5,9,7,0,43.0,131.0,4.8,12.6,146.0,114.75,90.85
2018,5,9,7,15,27.0,140.5,4.95,12.75,150.5,122.71,98.16
2018,5,9,7,30,11.0,150.0,5.1,12.9,155.0,126.95,102.01
2018,5,9,7,45,6.5,150.0,5.2,13.0,153.0,126.59,101.49
2018,5,9,8,0,2.0,150.0,5.3,13.1,151.0,125.48,100.27
2018,5,9,8,15,6.0,170.5,5.4,13.25,174.0,144.98,116.1
2018,5,9,8,30,10.0,191.0,5.5,13.4,197.0,165.05,132.29
2018,5,9,8,45,21.0,227.5,5.55,13.5,242.0,203.35,163.4
2018,5,9,9,0,32.0,264.0,5.6,13.6,287.0,249.69,200.72
2018,5,9,9,15,39.0,290.0,5.65,13.75,319.0,280.1,224.76
2018,5,9,9,30,46.0,316.0,5.7,13.9,351.0,311.26,249.25
2018,5,9,9,45,67.0,341.5,5.7,14.0,395.5,353.22,282.5
2018,5,9,10,0,88.0,367.0,5.7,14.1,440.0,396.71,316.65
2018,5,9,10,15,86.5,374.0,5.7,14.25,447.5,405.8,323.1
2018,5,9,10,30,85.0,381.0,5.7,14.4,455.0,414.42,329.28
2018,5,9,10,45,63.0,371.5,5.7,14.5,427.0,389.25,308.65
2018,5,9,11,0,41.0,362.0,5.7,14.6,399.0,362.71,286.97
2018,5,9,11,15,133.5,405.0,5.65,14.7,528.5,502.84,397.84
2018,5,9,11,30,226.0,448.0,5.6,14.8,658.0,631.25,496.48
2018,5,9,11,45,518.5,314.5,5.5,14.85,800.5,806.84,634.26
2018,5,9,12,0,811.0,181.0,5.4,14.9,943.0,950.02,741.26
2018,5,9,12,15,716.5,226.5,5.4,14.95,898.5,913.36,714.0
2018,5,9,12,30,622.0,272.0,5.4,15.0,854.0,864.3,676.47
2018,5,9,12,45,782.0,190.5,5.35,15.05,914.5,920.5,719.41
2018,5,9,13,0,942.0,109.0,5.3,15.1,975.0,966.99,752.21
2018,5,9,13,15,938.5,108.0,5.45,15.1,957.0,947.21,739.32
2018,5,9,13,30,935.0,107.0,5.6,15.1,939.0,923.84,724.18
2018,5,9,13,45,929.5,106.0,5.7,15.1,914.0,895.28,704.9
2018,5,9,14,0,924.0,105.0,5.8,15.1,889.0,863.47,683.15
2018,5,9,14,15,916.0,104.0,5.9,15.0,857.0,826.6,657.75
2018,5,9,14,30,908.0,103.0,6.0,14.9,825.0,786.99,630.05
2018,5,9,14,45,897.0,101.5,6.1,14.8,787.0,742.24,597.65
2018,5,9,15,0,886.0,100.0,6.2,14.7,749.0,695.41,561.65
2018,5,9,15,15,873.0,98.0,6.2,14.7,706.0,645.06,521.56
2018,5,9,15,30,860.0,96.0,6.2,14.7,663.0,593.33,479.43
2018,5,9,15,45,841.5,94.0,6.5,14.35,615.5,538.95,435.18
2018,5,9,16,0,823.0,92.0,6.8,14.0,568.0,482.29,387.57
2018,5,9,16,15,798.0,89.5,6.8,13.8,517.5,422.55,335.5
2018,5,9,16,30,773.0,87.0,6.8,13.6,467.0,363.92,283.11
2018,5,9,16,45,740.0,83.5,6.8,13.4,414.5,303.44,228.5
2018,5,9,17,0,707.0,80.0,6.8,13.2,362.0,243.17,173.99
2018,5,9,17,15,662.0,74.5,6.7,12.95,309.0,184.22,122.41
2018,5,9,17,30,617.0,69.0,6.6,12.7,256.0,130.14,78.77
2018,5,9,17,45,550.0,63.0,6.45,12.5,206.0,79.58,46.41
2018,5,9,18,0,483.0,57.0,6.3,12.3,156.0,45.52,35.08
2018,5,9,18,15,383.0,47.5,6.15,12.1,112.0,38.55,28.39
2018,5,9,18,30,283.0,38.0,6.0,11.9,68.0,29.47,19.29
2018,5,9,18,45,164.5,23.5,5.8,11.75,39.0,18.31,0.0
2018,5,9,19,0,46.0,9.0,5.6,11.6,10.0,7.68,0.0
2018,5,9,19,15,23.0,4.5,5.5,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,4.9,10.4,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,4.8,10.4,2.0,0.0,0.0
2018,5,10,5,15,71.5,14.5,4.95,10.65,19.5,12.38,0.0
2018,5,10,5,30,138.0,27.0,5.1,10.9,37.0,20.9,7.31
2018,5,10,5,45,214.5,39.0,5.25,11.15,68.5,29.93,20.23
2018,5,10,6,0,291.0,51.0,5.4,11.4,100.0,38.81,28.88
2018,5,10,6,15,308.5,65.0,5.4,11.55,133.0,48.6,38.06
2018,5,10,6,30,326.0,79.0,5.4,11.7,166.0,83.24,54.88
2018,5,10,6,45,286.5,104.0,5.4,11.9,192.5,121.31,85.81
2018,5,10,7,0,247.0,129.0,5.4,12.1,219.0,154.21,115.73
2018,5,10,7,15,170.5,158.5,5.5,12.25,225.0,174.94,137.3
2018,5,10,7,30,94.0,188.0,5.6,12.4,231.0,184.98,148.69
2018,5,10,7,45,151.0,209.5,5.65,12.55,288.0,234.77,189.33
2018,5,10,8,0,208.0,231.0,5.7,12.7,345.0,288.35,233.27
2018,5,10,8,15,452.5,188.5,5.85,12.9,465.0,394.86,319.9
2018,5,10,8,30,697.0,146.0,6.0,13.1,585.0,518.75,420.84
2018,5,10,8,45,740.5,141.5,6.1,13.25,638.0,577.23,468.84
2018,5,10,9,0,784.0,137.0,6.2,13.4,691.0,636.7,516.98
2018,5,10,9,15,700.5,183.5,6.25,13.5,699.0,661.76,535.64
2018,5,10,9,30,617.0,230.0,6.3,13.6,707.0,675.19,544.65
2018,5,10,9,45,597.0,255.5,6.35,13.75,733.5,708.62,569.46
2018,5,10,10,0,577.0,281.0,6.4,13.9,760.0,736.73,589.77
2018,5,10,10,15,553.5,303.5,6.4,14.0,775.0,758.59,605.0
2018,5,10,10,30,530.0,326.0,6.4,14.1,790.0,776.87,617.37
2018,5,10,10,45,574.0,314.5,6.4,14.25,828.0,819.59,649.54
2018,5,10,11,0,618.0,303.0,6.4,14.4,866.0,861.86,681.0
2018,5,10,11,15,685.5,269.0,6.25,14.4,901.5,904.58,713.1
2018,5,10,11,30,753.0,235.0,6.1,14.4,937.0,944.43,742.56
2018,5,10,11,45,731.5,250.0,6.0,14.45,935.0,944.92,741.43
2018,5,10,12,0,710.0,265.0,5.9,14.5,933.0,941.65,737.62
2018,5,10,12,15,699.5,270.5,6.0,14.45,927.5,936.5,734.33
2018,5,10,12,30,689.0,276.0,6.1,14.4,922.0,928.12,728.74
2018,5,10,12,45,694.0,268.0,6.2,14.4,913.0,918.75,722.89
2018,5,10,13,0,699.0,260.0,6.3,14.4,904.0,906.12,714.64
2018,5,10,13,15,752.5,223.5,6.45,14.3,904.5,906.87,718.09
2018,5,10,13,30,806.0,187.0,6.6,14.2,905.0,895.02,710.92
2018,5,10,13,45,838.5,162.5,6.75,14.15,891.5,879.15,700.71
2018,5,10,14,0,871.0,138.0,6.9,14.1,878.0,848.9,679.75
2018,5,10,14,15,847.5,142.0,6.95,14.05,840.5,814.29,655.05
2018,5,10,14,30,824.0,146.0,7.0,14.0,803.0,769.32,621.48
2018,5,10,14,45,838.5,131.5,7.05,13.95,773.0,732.64,593.78
2018,5,10,15,0,853.0,117.0,7.1,13.9,743.0,691.92,562.25
2018,5,10,15,15,837.0,115.0,7.1,13.9,699.5,640.35,520.79
2018,5,10,15,30,821.0,113.0,7.1,13.9,656.0,587.78,477.65
2018,5,10,15,45,790.5,111.0,7.25,13.7,603.0,526.94,427.46
2018,5,10,16,0,760.0,109.0,7.4,13.5,550.0,467.21,376.87
2018,5,10,16,15,729.0,104.5,7.4,13.3,497.0,405.02,322.98
2018,5,10,16,30,698.0,100.0,7.4,13.1,444.0,345.88,270.47
2018,5,10,16,45,673.5,96.0,7.4,12.9,398.0,291.43,220.92
2018,5,10,17,0,649.0,92.0,7.4,12.7,352.0,238.8,172.8
2018,5,10,17,15,604.0,87.0,7.4,12.45,302.0,183.74,124.78
2018,5,10,17,30,559.0,82.0,7.4,12.2,252.0,133.61,84.51
2018,5,10,17,45,487.5,74.0,7.4,11.95,202.0,84.81,53.04
2018,5,10,18,0,416.0,66.0,7.4,11.7,152.0,50.09,39.27
2018,5,10,18,15,318.0,54.5,7.3,11.5,109.5,41.6,31.18
2018,5,10,18,30,220.0,43.0,7.2,11.3,67.0,33.02,22.48
2018,5,10,18,45,124.5,26.5,7.1,11.1,38.5,20.53,2.63
2018,5,10,19,0,29.0,10.0,7.0,10.9,10.0,8.54,0.0
2018,5,10,19,15,14.5,5.0,6.95,10.85,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.5,2.0,0.0,0.0
2018,5,11,5,15,74.0,14.0,3.35,9.8,19.0,11.95,0.0
2018,5,11,5,30,136.0,26.0,3.5,10.1,36.0,20.12,7.75
2018,5,11,5,45,226.0,39.0,3.7,10.35,71.0,29.96,20.42
2018,5,11,6,0,316.0,52.0,3.9,10.6,106.0,39.65,29.78
2018,5,11,6,15,365.5,65.0,4.0,10.85,147.5,48.93,38.5
2018,5,11,6,30,415.0,78.0,4.1,11.1,189.0,88.16,56.21
2018,5,11,6,45,457.0,89.0,4.2,11.4,235.5,131.82,87.19
2018,5,11,7,0,499.0,100.0,4.3,11.7,282.0,180.39,127.01
2018,5,11,7,15,519.5,112.5,4.25,12.0,327.5,232.65,172.98
2018,5,11,7,30,540.0,125.0,4.2,12.3,373.0,284.01,218.55
2018,5,11,7,45,561.5,135.5,4.15,12.55,419.5,335.67,263.92
2018,5,11,8,0,583.0,146.0,4.1,12.8,466.0,388.83,309.58
2018,5,11,8,15,606.0,155.0,4.1,13.15,514.0,442.63,354.56
2018,5,11,8,30,629.0,164.0,4.1,13.5,562.0,497.51,399.21
2018,5,11,8,45,648.5,172.5,4.1,13.9,608.0,550.68,441.3
2018,5,11,9,0,668.0,181.0,4.1,14.3,654.0,603.95,482.36
2018,5,11,9,15,657.5,201.0,4.15,14.65,688.0,647.16,514.62
2018,5,11,9,30,647.0,221.0,4.2,15.0,722.0,687.32,543.85
2018,5,11,9,45,726.5,194.0,4.3,15.35,780.0,749.78,591.11
2018,5,11,10,0,806.0,167.0,4.4,15.7,838.0,809.96,636.04
2018,5,11,10,15,804.5,176.5,4.45,15.9,864.5,843.62,659.05
2018,5,11,10,30,803.0,186.0,4.5,16.1,891.0,874.07,679.69
2018,5,11,10,45,822.5,180.5,4.5,16.35,917.0,905.93,700.77
2018,5,11,11,0,842.0,175.0,4.5,16.6,943.0,935.18,719.88
2018,5,11,11,15,883.0,153.5,4.5,16.75,969.0,953.08,731.31
2018,5,11,11,30,924.0,132.0,4.5,16.9,995.0,981.84,750.38
2018,5,11,11,45,933.0,128.0,4.5,17.05,1003.5,993.57,757.6
2018,5,11,12,0,942.0,124.0,4.5,17.2,1012.0,1001.6,762.49
2018,5,11,12,15,948.0,119.5,4.5,17.3,1011.5,1002.57,762.81
2018,5,11,12,30,954.0,115.0,4.5,17.4,1011.0,999.63,760.62
2018,5,11,12,45,958.5,111.0,4.55,17.45,1003.0,991.8,755.81
2018,5,11,13,0,963.0,107.0,4.6,17.5,995.0,979.98,748.36
2018,5,11,13,15,959.0,106.5,4.7,17.55,977.0,959.94,735.7
2018,5,11,13,30,955.0,106.0,4.8,17.6,959.0,936.25,720.5
2018,5,11,13,45,949.0,105.5,4.85,17.65,933.5,907.34,701.2
2018,5,11,14,0,943.0,105.0,4.9,17.7,908.0,875.14,679.49
2018,5,11,14,15,922.0,109.5,5.1,17.7,871.0,832.83,651.34
2018,5,11,14,30,901.0,114.0,5.3,17.7,834.0,788.55,621.29
2018,5,11,14,45,900.5,108.0,5.45,17.65,799.0,747.41,592.11
2018,5,11,15,0,900.0,102.0,5.6,17.6,764.0,703.34,559.18
2018,5,11,15,15,890.5,98.5,5.6,17.6,721.5,653.27,520.07
2018,5,11,15,30,881.0,95.0,5.6,17.6,679.0,601.47,478.66
2018,5,11,15,45,865.0,92.0,5.8,17.4,631.5,545.27,433.41
2018,5,11,16,0,849.0,89.0,6.0,17.2,584.0,488.95,386.53
2018,5,11,16,15,828.0,85.5,5.95,16.9,533.0,428.74,334.91
2018,5,11,16,30,807.0,82.0,5.9,16.6,482.0,369.17,282.45
2018,5,11,16,45,779.0,78.0,5.8,16.35,429.5,308.02,227.79
2018,5,11,17,0,751.0,74.0,5.7,16.1,377.0,248.97,174.67
2018,5,11,17,15,710.0,69.5,5.5,15.65,323.5,189.58,123.24
2018,5,11,17,30,669.0,65.0,5.3,15.2,270.0,131.36,76.8
2018,5,11,17,45,607.5,59.0,5.05,14.8,218.5,78.14,43.47
2018,5,11,18,0,546.0,53.0,4.8,14.4,167.0,42.42,32.08
2018,5,11,18,15,450.5,44.5,4.65,14.1,121.5,36.1,26.08
2018,5,11,18,30,355.0,36.0,4.5,13.8,76.0,29.76,19.6
2018,5,11,18,45,220.5,24.0,4.3,13.5,45.0,20.05,3.93
2018,5,11,19,0,86.0,12.0,4.1,13.2,14.0,10.24,0.0
2018,5,11,19,15,43.0,6.0,3.95,13.25,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.45,13.15,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,5,12,5,15,129.5,14.5,2.4,13.6,23.5,12.38,0.0
2018,5,12,5,30,244.0,27.0,2.4,14.0,45.0,22.48,9.88
2018,5,12,5,45,372.5,36.0,2.4,14.45,88.0,29.45,19.69
2018,5,12,6,0,501.0,45.0,2.4,14.9,131.0,36.45,26.47
2018,5,12,6,15,570.5,51.0,2.45,15.15,180.5,40.66,30.54
2018,5,12,6,30,640.0,57.0,2.5,15.4,230.0,87.62,47.28
2018,5,12,6,45,681.5,62.0,2.55,15.65,281.5,142.96,85.08
2018,5,12,7,0,723.0,67.0,2.6,15.9,333.0,199.66,131.09
2018,5,12,7,15,740.0,75.0,2.55,16.2,382.5,257.22,181.81
2018,5,12,7,30,757.0,83.0,2.5,16.5,432.0,315.89,233.84
2018,5,12,7,45,800.5,81.5,2.45,16.8,488.5,376.41,286.05
2018,5,12,8,0,844.0,80.0,2.4,17.1,545.0,440.56,339.95
2018,5,12,8,15,798.5,103.0,2.25,17.35,574.5,487.59,379.34
2018,5,12,8,30,753.0,126.0,2.1,17.6,604.0,527.67,411.39
2018,5,12,8,45,811.0,115.0,1.9,17.9,662.5,590.68,458.98
2018,5,12,9,0,869.0,104.0,1.7,18.2,721.0,653.06,504.26
2018,5,12,9,15,856.0,116.5,1.7,18.35,752.5,694.7,534.06
2018,5,12,9,30,843.0,129.0,1.7,18.5,784.0,738.29,564.33
2018,5,12,9,45,849.0,133.5,1.65,18.65,817.5,780.24,592.62
2018,5,12,10,0,855.0,138.0,1.6,18.8,851.0,819.65,617.47
2018,5,12,10,15,854.0,145.0,1.75,18.75,876.5,853.0,640.48
2018,5,12,10,30,853.0,152.0,1.9,18.7,902.0,883.05,661.3
2018,5,12,10,45,848.0,155.5,2.05,18.7,915.5,902.9,675.19
2018,5,12,11,0,843.0,159.0,2.2,18.7,929.0,919.12,686.81
2018,5,12,11,15,799.5,184.5,2.4,18.55,923.0,917.4,687.34
2018,5,12,11,30,756.0,210.0,2.6,18.4,917.0,919.46,690.58
2018,5,12,11,45,806.0,185.5,2.8,18.3,943.0,940.54,706.51
2018,5,12,12,0,856.0,161.0,3.0,18.2,969.0,966.98,725.93
2018,5,12,12,15,895.5,140.0,3.2,18.05,983.5,970.49,730.05
2018,5,12,12,30,935.0,119.0,3.4,17.9,998.0,983.76,741.04
2018,5,12,12,45,925.5,122.5,3.55,17.8,985.0,970.31,733.38
2018,5,12,13,0,916.0,126.0,3.7,17.7,972.0,953.31,723.49
2018,5,12,13,15,870.0,146.5,3.8,17.5,938.0,915.88,699.41
2018,5,12,13,30,824.0,167.0,3.9,17.3,904.0,888.42,682.19
2018,5,12,13,45,795.5,175.0,4.0,17.15,870.5,850.85,657.46
2018,5,12,14,0,767.0,183.0,4.1,17.0,837.0,811.44,630.95
2018,5,12,14,15,822.0,152.0,4.05,16.8,830.0,800.28,624.55
2018,5,12,14,30,877.0,121.0,4.0,16.6,823.0,775.43,607.89
2018,5,12,14,45,865.5,118.5,4.0,16.4,784.5,730.77,575.58
2018,5,12,15,0,854.0,116.0,4.0,16.2,746.0,688.4,543.93
2018,5,12,15,15,839.5,114.0,4.0,16.2,703.5,637.88,505.09
2018,5,12,15,30,825.0,112.0,4.0,16.2,661.0,586.23,464.42
2018,5,12,15,45,806.5,108.5,3.75,15.85,613.5,530.25,419.39
2018,5,12,16,0,788.0,105.0,3.5,15.5,566.0,474.15,373.05
2018,5,12,16,15,763.5,101.5,3.35,15.3,516.0,415.75,323.65
2018,5,12,16,30,739.0,98.0,3.2,15.1,466.0,356.55,272.43
2018,5,12,16,45,621.5,107.0,3.1,14.9,393.0,283.71,211.87
2018,5,12,17,0,504.0,116.0,3.0,14.7,320.0,219.97,159.76
2018,5,12,17,15,458.5,105.5,2.85,14.45,271.5,169.17,117.2
2018,5,12,17,30,413.0,95.0,2.7,14.2,223.0,123.51,81.46
2018,5,12,17,45,353.5,82.5,2.6,13.95,177.5,80.97,53.43
2018,5,12,18,0,294.0,70.0,2.5,13.7,132.0,52.17,40.85
2018,5,12,18,15,225.0,55.0,2.4,13.45,95.0,41.48,30.94
2018,5,12,18,30,156.0,40.0,2.3,13.2,58.0,31.05,20.88
2018,5,12,18,45,85.0,25.0,2.15,12.9,34.0,19.57,4.99
2018,5,12,19,0,14.0,10.0,2.0,12.6,10.0,8.54,0.0
2018,5,12,19,15,7.0,5.0,2.0,12.45,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.8,11.35,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.9,11.4,1.0,0.0,0.0
2018,5,13,5,15,1.0,4.5,3.0,11.5,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,3.1,11.6,8.0,6.57,0.0
2018,5,13,5,45,0.0,15.0,3.25,11.65,15.0,12.34,5.1
2018,5,13,6,0,0.0,22.0,3.4,11.7,22.0,18.12,10.54
2018,5,13,6,15,0.0,33.5,3.4,11.8,33.5,27.65,19.29
2018,5,13,6,30,0.0,45.0,3.4,11.9,45.0,37.2,26.6
2018,5,13,6,45,4.5,80.0,3.4,11.95,81.5,66.23,51.4
2018,5,13,7,0,9.0,115.0,3.4,12.0,118.0,95.44,76.02
2018,5,13,7,15,11.0,133.5,3.35,12.15,138.0,112.03,89.77
2018,5,13,7,30,13.0,152.0,3.3,12.3,158.0,128.99,103.69
2018,5,13,7,45,13.5,169.0,3.25,12.45,176.0,144.52,116.3
2018,5,13,8,0,14.0,186.0,3.2,12.6,194.0,160.17,128.87
2018,5,13,8,15,12.5,196.0,3.15,12.8,203.5,169.14,135.8
2018,5,13,8,30,11.0,206.0,3.1,13.0,213.0,177.91,142.5
2018,5,13,8,45,19.5,237.5,3.1,13.2,251.0,210.51,168.57
2018,5,13,9,0,28.0,269.0,3.1,13.4,289.0,250.53,200.25
2018,5,13,9,15,46.0,304.0,3.1,13.6,339.0,296.0,236.02
2018,5,13,9,30,64.0,339.0,3.1,13.8,389.0,343.33,272.75
2018,5,13,9,45,106.5,368.5,3.15,13.95,455.5,405.67,321.33
2018,5,13,10,0,149.0,398.0,3.2,14.1,522.0,481.73,379.44
