Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,15,252.5,394.0,3.25,14.2,613.0,580.24,455.03
2018,5,13,10,30,356.0,390.0,3.3,14.3,704.0,673.06,524.82
2018,5,13,10,45,303.0,400.5,3.35,14.4,672.0,647.32,503.93
2018,5,13,11,0,250.0,411.0,3.4,14.5,640.0,617.91,480.92
2018,5,13,11,15,216.0,426.5,3.45,14.5,626.0,594.4,462.84
2018,5,13,11,30,182.0,442.0,3.5,14.5,612.0,581.36,452.21
2018,5,13,11,45,161.0,449.0,3.55,14.55,600.0,570.65,443.62
2018,5,13,12,0,140.0,456.0,3.6,14.6,588.0,558.71,434.11
2018,5,13,12,15,183.5,442.0,3.6,14.55,615.0,585.66,455.67
2018,5,13,12,30,227.0,428.0,3.6,14.5,642.0,624.47,485.48
2018,5,13,12,45,366.5,370.0,3.65,14.5,711.0,694.13,540.77
2018,5,13,13,0,506.0,312.0,3.7,14.5,780.0,772.8,601.17
2018,5,13,13,15,406.5,356.0,3.7,14.45,727.5,715.03,556.42
2018,5,13,13,30,307.0,400.0,3.7,14.4,675.0,648.21,505.59
2018,5,13,13,45,414.0,344.0,3.7,14.35,704.0,687.42,537.98
2018,5,13,14,0,521.0,288.0,3.7,14.3,733.0,709.2,556.78
2018,5,13,14,15,685.0,208.5,3.7,14.2,771.5,748.75,589.53
2018,5,13,14,30,849.0,129.0,3.7,14.1,810.0,766.68,605.88
2018,5,13,14,45,659.5,195.0,3.7,14.0,709.0,663.18,525.98
2018,5,13,15,0,470.0,261.0,3.7,13.9,608.0,562.49,447.6
2018,5,13,15,15,509.5,228.5,3.7,13.9,585.0,533.79,426.42
2018,5,13,15,30,549.0,196.0,3.7,13.9,562.0,500.05,400.13
2018,5,13,15,45,643.5,157.5,3.75,13.65,557.0,488.69,390.52
2018,5,13,16,0,738.0,119.0,3.8,13.4,552.0,461.41,366.69
2018,5,13,16,15,577.0,144.0,3.75,13.25,464.5,374.37,295.68
2018,5,13,16,30,416.0,169.0,3.7,13.1,377.0,298.59,234.31
2018,5,13,16,45,425.0,147.5,3.7,12.9,340.0,255.44,196.23
2018,5,13,17,0,434.0,126.0,3.7,12.7,303.0,210.89,156.24
2018,5,13,17,15,497.5,102.5,3.65,12.5,278.5,173.06,119.74
2018,5,13,17,30,561.0,79.0,3.6,12.3,254.0,129.42,80.7
2018,5,13,17,45,505.0,71.0,3.55,12.15,206.5,81.63,50.2
2018,5,13,18,0,449.0,63.0,3.5,12.0,159.0,50.02,39.24
2018,5,13,18,15,358.0,52.0,3.45,11.85,115.5,39.89,29.77
2018,5,13,18,30,267.0,41.0,3.4,11.7,72.0,31.63,21.6
2018,5,13,18,45,160.5,26.5,3.3,11.55,42.5,20.57,6.67
2018,5,13,19,0,54.0,12.0,3.2,11.4,13.0,10.24,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.0,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.5,2.25,10.05,3.5,2.99,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.1,5.0,4.1,0.0
2018,5,14,5,45,0.0,8.0,2.15,10.2,8.0,6.56,0.12
2018,5,14,6,0,0.0,11.0,2.1,10.3,11.0,9.03,2.48
2018,5,14,6,15,0.0,15.5,2.05,10.45,15.5,12.75,5.93
2018,5,14,6,30,0.0,20.0,2.0,10.6,20.0,16.47,8.73
2018,5,14,6,45,0.0,37.5,1.95,10.75,37.5,30.96,21.36
2018,5,14,7,0,0.0,55.0,1.9,10.9,55.0,45.52,33.89
2018,5,14,7,15,0.0,63.0,1.9,11.05,63.0,52.2,39.5
2018,5,14,7,30,0.0,71.0,1.9,11.2,71.0,58.89,45.05
2018,5,14,7,45,0.0,81.5,1.95,11.35,81.5,67.69,52.33
2018,5,14,8,0,0.0,92.0,2.0,11.5,92.0,76.48,59.53
2018,5,14,8,15,0.0,109.0,2.15,11.7,109.0,90.69,71.2
2018,5,14,8,30,0.0,126.0,2.3,11.9,126.0,104.98,82.82
2018,5,14,8,45,0.5,137.5,2.4,12.1,138.0,115.05,90.85
2018,5,14,9,0,1.0,149.0,2.5,12.3,150.0,125.22,98.93
2018,5,14,9,15,3.5,170.5,2.65,12.45,173.5,145.3,115.15
2018,5,14,9,30,6.0,192.0,2.8,12.6,197.0,165.72,131.52
2018,5,14,9,45,8.5,212.0,2.95,12.75,219.0,185.17,146.99
2018,5,14,10,0,11.0,232.0,3.1,12.9,241.0,204.88,162.6
2018,5,14,10,15,19.5,281.5,3.2,13.0,298.5,255.37,202.76
2018,5,14,10,30,28.0,331.0,3.3,13.1,356.0,317.96,251.77
2018,5,14,10,45,27.0,339.0,3.4,13.2,363.5,325.89,257.47
2018,5,14,11,0,26.0,347.0,3.5,13.3,371.0,333.63,263.2
2018,5,14,11,15,26.0,352.5,3.55,13.35,376.5,339.74,267.74
2018,5,14,11,30,26.0,358.0,3.6,13.4,382.0,345.64,272.16
2018,5,14,11,45,33.0,375.5,3.65,13.5,406.5,368.93,290.2
2018,5,14,12,0,40.0,393.0,3.7,13.6,431.0,392.05,307.99
2018,5,14,12,15,65.0,423.0,3.75,13.6,484.5,443.27,347.84
2018,5,14,12,30,90.0,453.0,3.8,13.6,538.0,494.0,386.81
2018,5,14,12,45,128.5,457.5,3.85,13.6,577.5,545.64,426.64
2018,5,14,13,0,167.0,462.0,3.9,13.6,617.0,581.64,454.57
2018,5,14,13,15,171.5,452.5,3.95,13.55,609.0,572.53,448.22
2018,5,14,13,30,176.0,443.0,4.0,13.5,601.0,562.38,441.32
2018,5,14,13,45,312.0,379.0,4.05,13.45,650.0,622.2,490.5
2018,5,14,14,0,448.0,315.0,4.1,13.4,699.0,673.27,532.04
2018,5,14,14,15,650.0,219.5,4.15,13.3,754.0,730.08,578.88
2018,5,14,14,30,852.0,124.0,4.2,13.2,809.0,756.41,602.71
2018,5,14,14,45,843.0,121.5,4.2,13.1,773.0,719.78,574.8
2018,5,14,15,0,834.0,119.0,4.2,13.0,737.0,675.03,540.74
2018,5,14,15,15,820.0,116.5,4.2,13.0,695.0,625.38,501.94
2018,5,14,15,30,806.0,114.0,4.2,13.0,653.0,574.62,461.32
2018,5,14,15,45,789.0,110.5,4.25,12.8,607.0,520.54,417.47
2018,5,14,16,0,772.0,107.0,4.3,12.6,561.0,466.22,372.06
2018,5,14,16,15,751.0,102.5,4.3,12.45,512.5,409.39,323.16
2018,5,14,16,30,730.0,98.0,4.3,12.3,464.0,351.37,272.05
2018,5,14,16,45,700.5,93.0,4.3,12.15,413.5,293.11,219.98
2018,5,14,17,0,671.0,88.0,4.3,12.0,363.0,237.24,169.74
2018,5,14,17,15,584.0,87.5,4.25,11.8,303.0,177.8,120.28
2018,5,14,17,30,497.0,87.0,4.2,11.6,243.0,128.3,82.85
2018,5,14,17,45,378.5,79.5,4.2,11.45,185.5,79.33,52.1
2018,5,14,18,0,260.0,72.0,4.2,11.3,128.0,53.33,42.32
2018,5,14,18,15,205.5,56.5,4.15,11.15,93.5,43.41,33.0
2018,5,14,18,30,151.0,41.0,4.1,11.0,59.0,31.8,21.89
2018,5,14,18,45,89.0,25.5,4.05,10.85,35.0,20.01,7.23
2018,5,14,19,0,27.0,10.0,4.0,10.7,11.0,8.54,0.0
2018,5,14,19,15,13.5,5.0,3.95,10.7,5.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,5,15,5,15,3.5,3.5,2.55,10.6,3.5,2.99,0.0
2018,5,15,5,30,0.0,5.0,2.6,10.8,5.0,4.1,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.0,7.5,6.15,0.0
2018,5,15,6,0,0.0,10.0,2.6,11.2,10.0,8.21,1.71
2018,5,15,6,15,0.0,15.0,2.55,11.3,15.0,12.33,5.52
2018,5,15,6,30,0.0,20.0,2.5,11.4,20.0,16.47,8.69
2018,5,15,6,45,0.0,41.0,2.4,11.55,41.0,33.87,23.79
2018,5,15,7,0,0.0,62.0,2.3,11.7,62.0,51.36,38.79
2018,5,15,7,15,1.5,98.0,2.3,11.8,98.5,81.28,64.14
2018,5,15,7,30,3.0,134.0,2.3,11.9,135.0,111.33,89.2
2018,5,15,7,45,7.0,159.5,2.3,12.05,163.0,134.29,107.93
2018,5,15,8,0,11.0,185.0,2.3,12.2,191.0,157.94,127.05
2018,5,15,8,15,15.0,203.5,2.35,12.35,212.5,176.42,141.78
2018,5,15,8,30,19.0,222.0,2.4,12.5,234.0,195.4,156.82
2018,5,15,8,45,21.5,238.5,2.45,12.65,253.0,212.29,170.05
2018,5,15,9,0,24.0,255.0,2.5,12.8,272.0,229.43,183.4
2018,5,15,9,15,56.5,302.0,2.6,12.9,345.5,300.6,240.12
2018,5,15,9,30,89.0,349.0,2.7,13.0,419.0,369.22,293.74
2018,5,15,9,45,112.0,377.5,2.8,13.15,469.0,426.72,337.74
2018,5,15,10,0,135.0,406.0,2.9,13.3,519.0,476.57,375.44
2018,5,15,10,15,174.0,416.5,3.0,13.4,567.0,524.15,411.72
2018,5,15,10,30,213.0,427.0,3.1,13.5,615.0,573.26,448.81
2018,5,15,10,45,432.0,341.0,3.2,13.6,733.5,713.01,556.87
2018,5,15,11,0,651.0,255.0,3.3,13.7,852.0,840.33,652.69
2018,5,15,11,15,773.5,192.0,3.4,13.75,911.5,895.24,692.58
2018,5,15,11,30,896.0,129.0,3.5,13.8,971.0,945.71,727.6
2018,5,15,11,45,898.5,128.5,3.6,13.85,976.5,954.32,733.48
2018,5,15,12,0,901.0,128.0,3.7,13.9,982.0,959.36,737.32
2018,5,15,12,15,902.0,127.0,3.8,13.9,980.5,958.95,737.65
2018,5,15,12,30,903.0,126.0,3.9,13.9,979.0,954.91,735.59
2018,5,15,12,45,902.5,124.5,4.0,13.95,969.5,945.41,729.69
2018,5,15,13,0,902.0,123.0,4.1,14.0,960.0,932.3,721.35
2018,5,15,13,15,899.0,122.0,4.2,13.95,943.0,913.86,709.57
2018,5,15,13,30,896.0,121.0,4.3,13.9,926.0,891.98,695.56
2018,5,15,13,45,892.5,119.0,4.35,13.85,902.5,865.42,677.89
2018,5,15,14,0,889.0,117.0,4.4,13.8,879.0,835.65,657.85
2018,5,15,14,15,883.5,114.0,4.45,13.75,848.5,800.33,633.62
2018,5,15,14,30,878.0,111.0,4.5,13.7,818.0,762.21,607.13
2018,5,15,14,45,871.0,108.5,4.5,13.6,782.5,720.9,576.57
2018,5,15,15,0,864.0,106.0,4.5,13.5,747.0,677.29,543.19
2018,5,15,15,15,851.0,103.0,4.5,13.5,704.5,627.45,504.04
2018,5,15,15,30,838.0,100.0,4.5,13.5,662.0,576.32,462.91
2018,5,15,15,45,824.5,96.5,4.5,13.3,617.0,524.56,420.44
2018,5,15,16,0,811.0,93.0,4.5,13.1,572.0,470.23,374.65
2018,5,15,16,15,794.0,88.5,4.45,13.0,523.5,413.14,325.11
2018,5,15,16,30,777.0,84.0,4.4,12.9,475.0,356.34,274.5
2018,5,15,16,45,751.5,79.0,4.35,12.8,424.0,297.16,221.21
2018,5,15,17,0,726.0,74.0,4.3,12.7,373.0,239.83,169.28
2018,5,15,17,15,689.0,69.5,4.25,12.55,322.0,183.08,119.72
2018,5,15,17,30,652.0,65.0,4.2,12.4,271.0,126.94,74.72
2018,5,15,17,45,542.0,62.5,4.15,12.3,213.0,75.61,44.27
2018,5,15,18,0,432.0,60.0,4.1,12.2,155.0,47.21,36.73
2018,5,15,18,15,351.0,48.0,4.0,12.05,112.0,38.31,28.4
2018,5,15,18,30,270.0,36.0,3.9,11.9,69.0,29.14,19.58
2018,5,15,18,45,188.0,25.0,3.75,11.8,43.0,19.46,7.52
2018,5,15,19,0,106.0,14.0,3.6,11.7,17.0,11.95,0.0
2018,5,15,19,15,53.0,7.0,3.5,11.6,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,15.0,2.5,3.05,10.7,2.5,0.0,0.0
2018,5,16,5,0,30.0,5.0,3.0,10.8,5.0,4.27,0.0
2018,5,16,5,15,148.5,17.5,3.1,11.1,29.0,14.94,0.0
2018,5,16,5,30,267.0,30.0,3.2,11.4,53.0,24.94,13.82
2018,5,16,5,45,372.5,39.5,3.3,11.65,94.5,32.22,22.56
2018,5,16,6,0,478.0,49.0,3.4,11.9,136.0,39.44,29.56
2018,5,16,6,15,442.0,65.5,3.4,12.0,165.5,51.41,40.62
2018,5,16,6,30,406.0,82.0,3.4,12.1,195.0,88.6,57.15
2018,5,16,6,45,493.0,87.0,3.4,12.25,252.5,134.55,87.63
2018,5,16,7,0,580.0,92.0,3.4,12.4,310.0,188.5,129.55
2018,5,16,7,15,545.5,114.5,3.35,12.55,343.5,237.26,174.67
2018,5,16,7,30,511.0,137.0,3.3,12.7,377.0,277.83,212.82
2018,5,16,7,45,585.0,133.5,3.3,12.8,437.5,338.11,263.87
2018,5,16,8,0,659.0,130.0,3.3,12.9,498.0,401.91,317.51
2018,5,16,8,15,758.0,111.0,3.3,13.1,569.5,470.92,374.49
2018,5,16,8,30,857.0,92.0,3.3,13.3,641.0,545.12,434.7
2018,5,16,8,45,870.5,94.5,3.3,13.45,685.5,598.23,477.38
2018,5,16,9,0,884.0,97.0,3.3,13.6,730.0,650.22,518.07
2018,5,16,9,15,888.5,102.0,3.35,13.75,768.0,697.15,553.98
2018,5,16,9,30,893.0,107.0,3.4,13.9,806.0,741.67,587.27
2018,5,16,9,45,885.5,117.5,3.4,14.0,835.5,779.69,614.26
2018,5,16,10,0,878.0,128.0,3.4,14.1,865.0,813.98,637.58
2018,5,16,10,15,892.5,125.0,3.5,14.2,895.0,850.23,662.7
2018,5,16,10,30,907.0,122.0,3.6,14.3,925.0,883.95,685.91
2018,5,16,10,45,912.5,122.0,3.65,14.4,945.5,909.92,703.32
2018,5,16,11,0,918.0,122.0,3.7,14.5,966.0,932.57,718.45
2018,5,16,11,15,921.5,122.5,3.7,14.55,979.5,950.45,730.14
2018,5,16,11,30,925.0,123.0,3.7,14.6,993.0,964.75,739.44
2018,5,16,11,45,928.0,122.0,3.65,14.6,999.0,973.58,744.87
2018,5,16,12,0,931.0,121.0,3.6,14.6,1005.0,978.72,747.89
2018,5,16,12,15,927.0,123.5,3.6,14.65,1002.0,976.89,746.46
2018,5,16,12,30,923.0,126.0,3.6,14.7,999.0,971.35,742.65
2018,5,16,12,45,916.0,128.5,3.6,14.7,987.5,959.44,734.72
2018,5,16,13,0,909.0,131.0,3.6,14.7,976.0,944.0,724.48
2018,5,16,13,15,907.0,129.5,3.65,14.7,959.0,925.93,712.81
2018,5,16,13,30,905.0,128.0,3.7,14.7,942.0,904.34,698.71
2018,5,16,13,45,901.5,125.5,3.8,14.7,918.0,877.17,680.94
2018,5,16,14,0,898.0,123.0,3.9,14.7,894.0,846.76,660.76
2018,5,16,14,15,892.0,120.0,3.95,14.6,863.0,810.84,636.48
2018,5,16,14,30,886.0,117.0,4.0,14.5,832.0,772.13,609.97
2018,5,16,14,45,878.5,113.5,4.0,14.45,795.0,729.31,578.39
2018,5,16,15,0,871.0,110.0,4.0,14.4,758.0,684.2,544.23
2018,5,16,15,15,857.5,108.0,4.0,14.4,715.5,634.73,505.78
2018,5,16,15,30,844.0,106.0,4.0,14.4,673.0,586.09,466.93
2018,5,16,15,45,829.0,102.0,4.05,14.2,626.5,530.91,422.44
2018,5,16,16,0,814.0,98.0,4.1,14.0,580.0,475.22,376.13
2018,5,16,16,15,794.5,93.5,4.1,13.85,530.5,417.0,326.3
2018,5,16,16,30,775.0,89.0,4.1,13.7,481.0,359.33,275.55
2018,5,16,16,45,747.0,85.0,4.1,13.55,429.5,300.47,223.03
2018,5,16,17,0,719.0,81.0,4.1,13.4,378.0,241.01,169.85
2018,5,16,17,15,679.5,75.0,4.1,13.2,325.5,182.63,119.37
2018,5,16,17,30,640.0,69.0,4.1,13.0,273.0,128.4,76.32
2018,5,16,17,45,583.0,63.0,4.1,12.8,223.0,77.68,44.94
2018,5,16,18,0,526.0,57.0,4.1,12.6,173.0,45.26,34.94
2018,5,16,18,15,438.0,48.5,4.0,12.4,128.0,39.09,29.08
2018,5,16,18,30,350.0,40.0,3.9,12.2,83.0,32.89,22.86
2018,5,16,18,45,222.0,27.0,3.85,12.0,50.0,22.4,10.15
2018,5,16,19,0,94.0,14.0,3.8,11.8,17.0,11.95,0.0
2018,5,16,19,15,47.0,7.0,3.75,11.65,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,4,45,5.5,1.5,3.1,11.0,1.5,0.0,0.0
2018,5,17,5,0,11.0,3.0,3.2,11.1,3.0,2.56,0.0
2018,5,17,5,15,48.5,11.0,3.3,11.3,15.0,9.39,0.0
2018,5,17,5,30,86.0,19.0,3.4,11.5,27.0,14.61,5.94
2018,5,17,5,45,62.0,22.5,3.55,11.7,30.0,18.05,10.19
2018,5,17,6,0,38.0,26.0,3.7,11.9,33.0,21.79,13.85
2018,5,17,6,15,19.0,32.5,3.7,12.0,36.0,27.65,19.3
2018,5,17,6,30,0.0,39.0,3.7,12.1,39.0,32.21,22.27
2018,5,17,6,45,0.0,56.0,3.75,12.2,56.0,46.35,34.46
2018,5,17,7,0,0.0,73.0,3.8,12.3,73.0,60.53,46.53
2018,5,17,7,15,0.0,77.5,3.85,12.4,77.5,64.31,49.58
2018,5,17,7,30,0.0,82.0,3.9,12.5,82.0,68.09,52.59
2018,5,17,7,45,0.0,95.5,3.95,12.6,95.5,79.29,61.85
2018,5,17,8,0,0.0,109.0,4.0,12.7,109.0,90.56,71.06
2018,5,17,8,15,0.5,127.0,4.0,12.75,127.5,105.87,83.59
2018,5,17,8,30,1.0,145.0,4.0,12.8,146.0,121.35,96.15
2018,5,17,8,45,2.5,162.0,4.0,12.9,164.0,136.72,108.53
2018,5,17,9,0,4.0,179.0,4.0,13.0,182.0,152.33,121.02
2018,5,17,9,15,6.0,194.0,4.0,13.1,198.5,166.79,132.53
2018,5,17,9,30,8.0,209.0,4.0,13.2,215.0,181.49,144.17
2018,5,17,9,45,11.0,234.0,4.0,13.25,243.0,205.71,163.47
2018,5,17,10,0,14.0,259.0,4.0,13.3,271.0,230.28,182.91
2018,5,17,10,15,16.5,280.0,4.05,13.35,294.5,251.28,199.39
2018,5,17,10,30,19.0,301.0,4.1,13.4,318.0,272.47,215.95
2018,5,17,10,45,17.0,286.5,4.1,13.45,302.0,258.84,204.87
2018,5,17,11,0,15.0,272.0,4.1,13.5,286.0,245.02,193.73
2018,5,17,11,15,15.0,275.0,4.2,13.55,289.0,248.09,196.1
2018,5,17,11,30,15.0,278.0,4.3,13.6,292.0,251.07,198.37
2018,5,17,11,45,15.5,274.5,4.35,13.6,289.0,248.7,196.49
2018,5,17,12,0,16.0,271.0,4.4,13.6,286.0,246.21,194.55
2018,5,17,12,15,18.5,298.0,4.55,13.6,315.5,272.17,215.22
2018,5,17,12,30,21.0,325.0,4.7,13.6,345.0,298.07,235.72
2018,5,17,12,45,17.5,293.0,4.8,13.6,309.5,266.4,210.76
2018,5,17,13,0,14.0,261.0,4.9,13.6,274.0,234.88,185.85
2018,5,17,13,15,13.0,254.0,5.05,13.55,266.0,227.47,180.16
2018,5,17,13,30,12.0,247.0,5.2,13.5,258.0,220.04,174.41
2018,5,17,13,45,12.5,250.5,5.35,13.45,261.5,222.94,177.0
2018,5,17,14,0,13.0,254.0,5.5,13.4,265.0,225.73,179.52
2018,5,17,14,15,24.0,270.5,5.55,13.3,290.0,255.65,204.16
2018,5,17,14,30,35.0,287.0,5.6,13.2,315.0,276.74,221.65
2018,5,17,14,45,62.0,313.5,5.7,13.1,360.5,316.72,254.57
2018,5,17,15,0,89.0,340.0,5.8,13.0,406.0,353.91,285.0
2018,5,17,15,15,75.5,313.0,5.8,13.0,367.0,316.33,255.06
2018,5,17,15,30,62.0,286.0,5.8,13.0,328.0,280.06,226.11
2018,5,17,15,45,87.5,273.0,5.9,12.8,327.5,277.2,224.46
2018,5,17,16,0,113.0,260.0,6.0,12.6,327.0,276.02,223.73
2018,5,17,16,15,137.0,235.5,6.0,12.45,310.0,256.4,207.38
2018,5,17,16,30,161.0,211.0,6.0,12.3,293.0,234.14,188.2
2018,5,17,16,45,206.5,186.0,6.0,12.15,279.5,215.11,170.33
2018,5,17,17,0,252.0,161.0,6.0,12.0,266.0,192.07,148.17
2018,5,17,17,15,284.5,134.5,6.0,11.9,238.0,158.2,117.12
2018,5,17,17,30,317.0,108.0,6.0,11.8,210.0,120.66,84.31
2018,5,17,17,45,310.0,90.0,5.95,11.65,175.0,82.76,57.2
2018,5,17,18,0,303.0,72.0,5.9,11.5,140.0,53.5,42.49
2018,5,17,18,15,247.0,57.5,5.8,11.4,103.5,43.29,32.94
2018,5,17,18,30,191.0,43.0,5.7,11.3,67.0,32.78,22.9
2018,5,17,18,45,118.0,28.0,5.6,11.25,41.0,21.96,10.41
2018,5,17,19,0,45.0,13.0,5.5,11.2,15.0,11.1,0.0
2018,5,17,19,15,22.5,6.5,5.4,11.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.2,1.0,0.85,0.0
2018,5,18,5,15,0.0,3.5,4.05,11.25,3.5,2.87,0.0
2018,5,18,5,30,0.0,6.0,4.1,11.3,6.0,4.92,0.0
2018,5,18,5,45,0.0,9.5,4.2,11.4,9.5,7.8,1.2
2018,5,18,6,0,0.0,13.0,4.3,11.5,13.0,10.68,3.93
2018,5,18,6,15,0.0,18.0,4.25,11.55,18.0,14.81,7.74
2018,5,18,6,30,0.0,23.0,4.2,11.6,23.0,18.95,10.82
2018,5,18,6,45,0.0,41.0,4.2,11.65,41.0,33.87,23.75
2018,5,18,7,0,0.0,59.0,4.2,11.7,59.0,48.86,36.6
2018,5,18,7,15,0.0,75.5,4.1,11.8,75.5,62.64,48.27
2018,5,18,7,30,0.0,92.0,4.0,11.9,92.0,76.29,59.69
2018,5,18,7,45,0.0,89.5,3.95,11.95,89.5,74.35,57.81
2018,5,18,8,0,0.0,87.0,3.9,12.0,87.0,72.32,55.88
2018,5,18,8,15,0.0,91.0,3.85,12.15,91.0,75.71,58.51
2018,5,18,8,30,0.0,95.0,3.8,12.3,95.0,79.09,61.12
2018,5,18,8,45,0.0,104.5,3.7,12.4,104.5,87.09,67.58
2018,5,18,9,0,0.0,114.0,3.6,12.5,114.0,95.12,74.04
2018,5,18,9,15,3.0,148.5,3.6,12.6,151.0,126.26,99.57
2018,5,18,9,30,6.0,183.0,3.6,12.7,188.0,157.89,125.22
2018,5,18,9,45,8.0,205.0,3.55,12.8,211.5,178.58,141.73
2018,5,18,10,0,10.0,227.0,3.5,12.9,235.0,199.52,158.33
2018,5,18,10,15,12.5,248.5,3.55,13.05,259.0,220.65,175.0
2018,5,18,10,30,15.0,270.0,3.6,13.2,283.0,242.0,191.73
2018,5,18,10,45,15.5,276.0,3.6,13.35,290.0,248.29,196.4
2018,5,18,11,0,16.0,282.0,3.6,13.5,297.0,254.53,201.07
2018,5,18,11,15,20.0,311.0,3.7,13.55,330.0,284.0,224.24
2018,5,18,11,30,24.0,340.0,3.8,13.6,363.0,325.96,256.92
2018,5,18,11,45,20.0,312.5,3.9,13.65,331.5,286.06,225.53
2018,5,18,12,0,16.0,285.0,4.0,13.7,300.0,258.38,203.75
2018,5,18,12,15,20.5,302.5,4.15,13.65,322.0,288.99,228.17
2018,5,18,12,30,25.0,320.0,4.3,13.6,344.0,308.88,244.01
2018,5,18,12,45,29.0,337.5,4.45,13.6,365.0,328.02,259.23
2018,5,18,13,0,33.0,355.0,4.6,13.6,386.0,346.81,274.17
2018,5,18,13,15,32.5,359.0,4.65,13.5,389.0,348.83,275.96
2018,5,18,13,30,32.0,363.0,4.7,13.4,392.0,350.59,277.64
2018,5,18,13,45,38.0,360.5,4.75,13.35,394.0,351.57,278.95
2018,5,18,14,0,44.0,358.0,4.8,13.3,396.0,352.0,279.84
2018,5,18,14,15,50.0,357.0,4.9,13.2,398.5,353.16,281.43
2018,5,18,14,30,56.0,356.0,5.0,13.1,401.0,353.63,282.47
2018,5,18,14,45,37.0,299.0,5.05,12.95,328.0,286.15,229.19
2018,5,18,15,0,18.0,242.0,5.1,12.8,255.0,215.27,172.41
2018,5,18,15,15,83.0,200.0,5.1,12.8,256.5,228.95,185.14
2018,5,18,15,30,148.0,158.0,5.1,12.8,258.0,227.95,185.18
2018,5,18,15,45,76.5,165.5,5.3,12.55,217.0,184.83,149.22
2018,5,18,16,0,5.0,173.0,5.5,12.3,176.0,146.0,117.22
2018,5,18,16,15,18.5,178.0,5.55,12.15,187.5,154.76,124.84
2018,5,18,16,30,32.0,183.0,5.6,12.0,199.0,163.26,132.01
2018,5,18,16,45,93.0,173.5,5.65,11.85,213.5,169.76,135.91
2018,5,18,17,0,154.0,164.0,5.7,11.7,228.0,170.0,133.47
2018,5,18,17,15,211.5,139.0,5.7,11.55,214.5,148.72,112.44
2018,5,18,17,30,269.0,114.0,5.7,11.4,201.0,119.55,85.59
2018,5,18,17,45,260.5,95.0,5.7,11.3,167.0,84.73,60.39
2018,5,18,18,0,252.0,76.0,5.7,11.2,133.0,57.55,46.18
2018,5,18,18,15,201.0,60.5,5.65,11.1,98.5,46.24,35.64
2018,5,18,18,30,150.0,45.0,5.6,11.0,64.0,34.72,24.68
2018,5,18,18,45,88.5,29.5,5.55,10.9,39.5,22.99,11.66
2018,5,18,19,0,27.0,14.0,5.5,10.8,15.0,11.95,0.0
2018,5,18,19,15,13.5,7.0,5.45,10.75,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,5.9,10.5,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,5.9,10.5,3.0,2.56,0.0
2018,5,19,5,15,42.5,17.0,5.9,10.5,21.0,13.47,0.0
2018,5,19,5,30,83.0,31.0,5.9,10.5,39.0,24.19,14.03
2018,5,19,5,45,132.0,47.5,5.85,10.55,68.5,36.53,26.55
2018,5,19,6,0,181.0,64.0,5.8,10.6,98.0,48.64,37.99
2018,5,19,6,15,143.5,83.0,5.8,10.6,115.0,63.35,51.6
2018,5,19,6,30,106.0,102.0,5.8,10.6,132.0,85.35,64.86
2018,5,19,6,45,78.5,103.0,5.8,10.65,127.5,92.53,70.94
2018,5,19,7,0,51.0,104.0,5.8,10.7,123.0,94.72,73.94
2018,5,19,7,15,32.0,97.0,5.8,10.75,109.5,88.53,69.46
2018,5,19,7,30,13.0,90.0,5.8,10.8,96.0,78.61,61.56
2018,5,19,7,45,6.5,94.0,5.75,10.9,97.0,80.41,63.09
2018,5,19,8,0,0.0,98.0,5.7,11.0,98.0,81.46,63.85
2018,5,19,8,15,0.0,107.0,5.7,11.15,107.0,89.01,69.97
2018,5,19,8,30,0.0,116.0,5.7,11.3,116.0,96.6,76.08
2018,5,19,8,45,0.0,123.0,5.7,11.4,123.0,102.56,80.81
2018,5,19,9,0,0.0,130.0,5.7,11.5,130.0,108.54,85.56
2018,5,19,9,15,2.0,148.0,5.7,11.65,149.5,125.15,99.12
2018,5,19,9,30,4.0,166.0,5.7,11.8,169.0,142.03,112.82
2018,5,19,9,45,6.5,186.5,5.7,11.95,192.0,161.64,128.71
2018,5,19,10,0,9.0,207.0,5.7,12.1,215.0,181.53,144.72
2018,5,19,10,15,11.5,234.0,5.75,12.25,244.0,207.26,165.39
2018,5,19,10,30,14.0,261.0,5.8,12.4,273.0,233.26,186.13
2018,5,19,10,45,12.5,242.0,5.85,12.5,253.0,216.1,172.04
2018,5,19,11,0,11.0,223.0,5.9,12.6,233.0,198.81,157.9
2018,5,19,11,15,12.0,241.0,6.0,12.7,252.0,215.64,171.38
2018,5,19,11,30,13.0,259.0,6.1,12.8,271.0,232.49,184.8
2018,5,19,11,45,14.0,271.5,6.15,12.9,284.5,244.53,194.33
2018,5,19,12,0,15.0,284.0,6.2,13.0,298.0,256.49,203.81
2018,5,19,12,15,18.5,307.5,6.25,13.0,325.0,280.3,222.88
2018,5,19,12,30,22.0,331.0,6.3,13.0,352.0,304.01,241.82
2018,5,19,12,45,23.5,340.5,6.35,13.05,362.5,325.55,258.91
2018,5,19,13,0,25.0,350.0,6.4,13.1,373.0,334.8,266.3
2018,5,19,13,15,26.0,348.5,6.45,13.05,372.0,333.22,265.3
2018,5,19,13,30,27.0,347.0,6.5,13.0,371.0,331.39,264.16
2018,5,19,13,45,24.5,327.5,6.55,13.0,349.0,310.06,247.46
2018,5,19,14,0,22.0,308.0,6.6,13.0,327.0,279.6,223.41
2018,5,19,14,15,18.5,282.5,6.65,12.95,298.0,253.67,202.89
2018,5,19,14,30,15.0,257.0,6.7,12.9,269.0,228.07,182.51
2018,5,19,14,45,16.0,256.0,6.75,12.8,268.5,226.93,181.99
2018,5,19,15,0,17.0,255.0,6.8,12.7,268.0,225.6,181.32
2018,5,19,15,15,13.5,231.5,6.8,12.7,241.5,202.27,162.57
2018,5,19,15,30,10.0,208.0,6.8,12.7,215.0,179.38,144.11
2018,5,19,15,45,16.0,210.5,6.8,12.45,220.5,183.53,148.05
2018,5,19,16,0,22.0,213.0,6.8,12.2,226.0,186.83,151.24
2018,5,19,16,15,45.0,207.5,6.75,12.0,231.5,191.86,155.6
2018,5,19,16,30,68.0,202.0,6.7,11.8,237.0,191.0,154.65
2018,5,19,16,45,108.5,175.5,6.7,11.6,224.5,177.72,142.35
2018,5,19,17,0,149.0,149.0,6.7,11.4,212.0,157.17,123.08
2018,5,19,17,15,117.0,103.5,6.65,11.2,149.0,105.18,79.77
2018,5,19,17,30,85.0,58.0,6.6,11.0,86.0,57.53,40.52
2018,5,19,17,45,42.5,42.5,6.6,10.8,56.5,37.11,25.44
2018,5,19,18,0,0.0,27.0,6.6,10.6,27.0,22.25,14.5
2018,5,19,18,15,4.5,22.5,6.5,10.55,23.0,18.55,10.99
2018,5,19,18,30,9.0,18.0,6.4,10.5,19.0,15.24,7.72
2018,5,19,18,45,12.5,14.0,6.3,10.4,15.0,11.85,3.49
2018,5,19,19,0,16.0,10.0,6.2,10.3,11.0,8.54,0.0
2018,5,19,19,15,8.0,5.0,6.15,10.3,5.5,4.27,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.9,10.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,10.5,2.0,1.71,0.0
2018,5,20,5,15,0.0,9.0,5.95,10.6,9.0,7.4,0.0
2018,5,20,5,30,0.0,16.0,6.0,10.7,16.0,13.18,5.16
2018,5,20,5,45,0.0,26.5,6.05,10.75,26.5,21.87,13.65
2018,5,20,6,0,0.0,37.0,6.1,10.8,37.0,30.57,21.81
2018,5,20,6,15,0.0,32.0,6.05,10.85,32.0,26.4,18.26
2018,5,20,6,30,0.0,27.0,6.0,10.9,27.0,22.25,13.72
2018,5,20,6,45,0.5,50.5,6.0,10.95,50.5,41.83,30.68
2018,5,20,7,0,1.0,74.0,6.0,11.0,74.0,61.54,47.57
2018,5,20,7,15,0.5,71.0,5.95,11.05,71.0,59.0,45.25
2018,5,20,7,30,0.0,68.0,5.9,11.1,68.0,56.39,42.86
2018,5,20,7,45,0.0,86.5,5.85,11.1,86.5,71.88,55.9
2018,5,20,8,0,0.0,105.0,5.8,11.1,105.0,87.24,68.71
2018,5,20,8,15,0.5,117.0,5.8,11.15,117.5,97.54,77.14
2018,5,20,8,30,1.0,129.0,5.8,11.2,130.0,107.95,85.62
2018,5,20,8,45,6.5,175.0,5.8,11.25,180.0,149.82,120.28
2018,5,20,9,0,12.0,221.0,5.8,11.3,230.0,192.62,155.31
2018,5,20,9,15,31.0,267.0,5.85,11.35,291.0,251.47,203.33
2018,5,20,9,30,50.0,313.0,5.9,11.4,352.0,307.74,248.69
2018,5,20,9,45,77.0,350.5,5.9,11.5,414.0,364.26,293.93
2018,5,20,10,0,104.0,388.0,5.9,11.6,476.0,422.9,340.33
2018,5,20,10,15,188.0,396.0,5.95,11.75,561.0,513.02,412.38
2018,5,20,10,30,272.0,404.0,6.0,11.9,646.0,607.84,486.78
2018,5,20,10,45,328.0,405.0,6.05,12.05,703.5,665.12,531.07
2018,5,20,11,0,384.0,406.0,6.1,12.2,761.0,723.25,575.68
2018,5,20,11,15,379.0,414.0,6.15,12.3,768.5,733.73,582.88
2018,5,20,11,30,374.0,422.0,6.2,12.4,776.0,742.26,588.8
2018,5,20,11,45,377.0,424.0,6.25,12.55,782.5,750.53,594.74
2018,5,20,12,0,380.0,426.0,6.3,12.7,789.0,756.89,599.29
2018,5,20,12,15,437.5,403.0,6.35,12.7,819.5,798.17,631.69
2018,5,20,12,30,495.0,380.0,6.4,12.7,850.0,827.52,655.14
2018,5,20,12,45,430.5,398.0,6.45,12.7,804.0,780.08,618.38
2018,5,20,13,0,366.0,416.0,6.5,12.7,758.0,722.63,574.24
2018,5,20,13,15,337.0,417.5,6.55,12.6,728.0,691.11,550.46
2018,5,20,13,30,308.0,419.0,6.6,12.5,698.0,659.01,525.98
2018,5,20,13,45,230.5,415.0,6.7,12.4,620.5,570.99,457.5
2018,5,20,14,0,153.0,411.0,6.8,12.3,543.0,497.05,398.9
2018,5,20,14,15,123.0,388.5,6.8,12.1,492.5,446.8,359.62
2018,5,20,14,30,93.0,366.0,6.8,11.9,442.0,388.96,313.91
2018,5,20,14,45,54.5,300.5,6.8,11.7,344.5,299.11,241.89
2018,5,20,15,0,16.0,235.0,6.8,11.5,247.0,207.84,167.52
2018,5,20,15,15,42.0,249.0,6.8,11.5,278.0,239.5,194.29
2018,5,20,15,30,68.0,263.0,6.8,11.5,309.0,262.89,213.9
2018,5,20,15,45,41.0,223.0,6.75,11.3,250.0,210.29,170.85
2018,5,20,16,0,14.0,183.0,6.7,11.1,191.0,158.32,128.09
2018,5,20,16,15,15.0,164.5,6.7,11.0,172.5,142.19,114.94
2018,5,20,16,30,16.0,146.0,6.7,10.9,154.0,126.05,101.61
2018,5,20,16,45,9.0,121.5,6.7,10.85,126.0,102.76,82.26
2018,5,20,17,0,2.0,97.0,6.7,10.8,98.0,80.49,63.7
2018,5,20,17,15,116.0,95.0,6.7,10.8,133.0,98.32,74.09
2018,5,20,17,30,230.0,93.0,6.7,10.8,168.0,99.29,70.2
2018,5,20,17,45,261.5,84.5,6.7,10.75,155.5,75.73,52.85
2018,5,20,18,0,293.0,76.0,6.7,10.7,143.0,56.19,45.09
2018,5,20,18,15,238.5,61.0,6.65,10.65,107.0,45.72,35.29
2018,5,20,18,30,184.0,46.0,6.6,10.6,71.0,34.93,25.0
2018,5,20,18,45,109.5,31.5,6.6,10.6,44.5,24.53,13.6
2018,5,20,19,0,35.0,17.0,6.6,10.6,18.0,14.51,0.0
2018,5,20,19,15,17.5,8.5,6.5,10.55,9.0,7.26,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.45,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.5,3.0,2.56,0.0
2018,5,21,5,15,1.0,9.5,3.0,10.6,9.5,7.82,0.0
2018,5,21,5,30,0.0,16.0,2.9,10.7,16.0,13.17,5.26
2018,5,21,5,45,0.0,27.5,2.8,10.8,27.5,22.7,14.43
2018,5,21,6,0,0.0,39.0,2.7,10.9,39.0,32.24,23.35
2018,5,21,6,15,2.5,61.0,2.6,11.0,61.5,49.75,39.35
2018,5,21,6,30,5.0,83.0,2.5,11.1,84.0,67.38,52.6
2018,5,21,6,45,31.5,115.5,2.4,11.2,127.0,95.87,75.68
2018,5,21,7,0,58.0,148.0,2.3,11.3,170.0,129.07,102.43
2018,5,21,7,15,72.5,172.5,2.25,11.45,204.5,157.25,125.47
2018,5,21,7,30,87.0,197.0,2.2,11.6,239.0,187.45,150.19
2018,5,21,7,45,98.5,220.5,2.1,11.8,272.5,217.66,174.78
2018,5,21,8,0,110.0,244.0,2.0,12.0,306.0,252.94,203.18
2018,5,21,8,15,118.5,268.0,2.05,12.25,340.0,285.65,229.21
2018,5,21,8,30,127.0,292.0,2.1,12.5,374.0,319.22,255.57
2018,5,21,8,45,167.0,311.5,2.2,12.8,427.5,367.66,293.47
2018,5,21,9,0,207.0,331.0,2.3,13.1,481.0,419.58,333.62
2018,5,21,9,15,430.0,271.0,2.45,13.3,603.5,541.31,429.44
2018,5,21,9,30,653.0,211.0,2.6,13.5,726.0,668.44,527.01
2018,5,21,9,45,623.0,234.5,2.7,13.7,742.5,694.06,544.47
2018,5,21,10,0,593.0,258.0,2.8,13.9,759.0,715.13,559.01
2018,5,21,10,15,509.5,301.0,2.95,14.05,741.5,705.07,550.02
2018,5,21,10,30,426.0,344.0,3.1,14.2,724.0,690.4,537.54
2018,5,21,10,45,293.5,360.0,3.3,14.35,624.5,593.18,464.03
2018,5,21,11,0,161.0,376.0,3.5,14.5,525.0,488.39,383.06
2018,5,21,11,15,91.5,357.0,3.65,14.55,442.0,412.67,324.2
2018,5,21,11,30,22.0,338.0,3.8,14.6,359.0,309.63,242.81
2018,5,21,11,45,21.5,335.0,3.95,14.65,355.5,306.86,240.93
2018,5,21,12,0,21.0,332.0,4.1,14.7,352.0,303.92,238.66
2018,5,21,12,15,36.0,369.0,4.3,14.65,403.5,363.55,285.57
2018,5,21,12,30,51.0,406.0,4.5,14.6,455.0,411.01,322.61
2018,5,21,12,45,58.0,414.5,4.7,14.55,469.5,424.29,333.28
2018,5,21,13,0,65.0,423.0,4.9,14.5,484.0,436.97,343.63
2018,5,21,13,15,60.5,412.0,5.05,14.35,468.0,420.98,331.79
2018,5,21,13,30,56.0,401.0,5.2,14.2,452.0,404.84,319.85
2018,5,21,13,45,39.5,357.5,5.4,14.0,393.0,349.14,276.83
2018,5,21,14,0,23.0,314.0,5.6,13.8,334.0,285.36,226.81
2018,5,21,14,15,19.0,287.0,5.7,13.6,303.0,257.73,205.29
2018,5,21,14,30,15.0,260.0,5.8,13.4,272.0,230.48,183.83
2018,5,21,14,45,12.5,241.0,5.9,13.2,251.0,211.52,168.94
2018,5,21,15,0,10.0,222.0,6.0,13.0,230.0,192.83,154.16
2018,5,21,15,15,10.0,216.0,6.0,13.0,223.5,186.91,149.66
2018,5,21,15,30,10.0,210.0,6.0,13.0,217.0,180.95,145.1
2018,5,21,15,45,9.0,199.0,6.05,12.5,205.0,170.25,136.9
2018,5,21,16,0,8.0,188.0,6.1,12.0,193.0,159.65,128.72
2018,5,21,16,15,17.5,186.5,6.1,11.8,196.0,161.14,130.32
2018,5,21,16,30,27.0,185.0,6.1,11.6,199.0,162.78,131.89
2018,5,21,16,45,70.0,176.0,6.1,11.4,207.0,164.63,132.47
2018,5,21,17,0,113.0,167.0,6.1,11.2,215.0,162.21,128.69
2018,5,21,17,15,173.5,143.0,6.05,11.05,205.5,144.32,110.59
2018,5,21,17,30,234.0,119.0,6.0,10.9,196.0,118.78,86.66
2018,5,21,17,45,239.5,99.5,6.0,10.7,166.5,86.47,62.73
2018,5,21,18,0,245.0,80.0,6.0,10.5,137.0,60.23,48.77
2018,5,21,18,15,196.5,63.5,5.9,10.45,102.0,48.34,37.68
2018,5,21,18,30,148.0,47.0,5.8,10.4,67.0,36.2,26.19
2018,5,21,18,45,89.0,31.0,5.75,10.35,41.5,24.16,13.62
2018,5,21,19,0,30.0,15.0,5.7,10.3,16.0,12.8,0.0
2018,5,21,19,15,15.0,7.5,5.65,10.25,8.0,6.4,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.55,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.6,2.0,1.71,0.0
2018,5,22,5,15,2.0,3.5,4.2,10.7,3.5,2.94,0.0
2018,5,22,5,30,0.0,5.0,4.2,10.8,5.0,4.1,0.0
2018,5,22,5,45,0.0,7.0,4.2,10.85,7.0,5.74,0.0
2018,5,22,6,0,0.0,9.0,4.2,10.9,9.0,7.39,1.0
2018,5,22,6,15,0.0,13.0,4.15,11.0,13.0,10.69,4.04
2018,5,22,6,30,0.0,17.0,4.1,11.1,17.0,13.99,6.54
2018,5,22,6,45,0.0,28.0,4.1,11.2,28.0,23.09,14.44
2018,5,22,7,0,0.0,39.0,4.1,11.3,39.0,32.22,22.29
2018,5,22,7,15,0.0,48.5,4.1,11.35,48.5,40.13,29.01
2018,5,22,7,30,0.0,58.0,4.1,11.4,58.0,48.05,35.69
2018,5,22,7,45,0.0,66.0,4.1,11.5,66.0,54.75,41.24
2018,5,22,8,0,0.0,74.0,4.1,11.6,74.0,61.46,46.76
2018,5,22,8,15,0.0,81.0,4.1,11.7,81.0,67.34,51.54
2018,5,22,8,30,0.0,88.0,4.1,11.8,88.0,73.24,56.32
2018,5,22,8,45,0.0,95.5,4.1,11.85,95.5,79.57,61.43
2018,5,22,9,0,0.0,103.0,4.1,11.9,103.0,85.9,66.53
2018,5,22,9,15,0.5,117.0,4.2,12.05,117.5,98.04,76.43
2018,5,22,9,30,1.0,131.0,4.3,12.2,132.0,110.3,86.35
2018,5,22,9,45,3.5,157.0,4.4,12.35,160.0,134.28,105.91
2018,5,22,10,0,6.0,183.0,4.5,12.5,188.0,158.59,125.58
2018,5,22,10,15,7.5,193.5,4.55,12.6,200.0,169.13,133.96
2018,5,22,10,30,9.0,204.0,4.6,12.7,212.0,179.77,142.42
2018,5,22,10,45,9.0,201.5,4.7,12.85,209.5,178.03,140.81
2018,5,22,11,0,9.0,199.0,4.8,13.0,207.0,176.23,139.2
2018,5,22,11,15,10.0,210.0,4.8,13.05,219.0,186.88,147.71
2018,5,22,11,30,11.0,221.0,4.8,13.1,231.0,197.53,156.19
2018,5,22,11,45,12.0,233.0,4.85,13.15,244.0,209.0,165.34
2018,5,22,12,0,13.0,245.0,4.9,13.2,257.0,220.42,174.44
2018,5,22,12,15,12.0,235.0,4.9,13.2,246.0,210.82,166.73
2018,5,22,12,30,11.0,225.0,4.9,13.2,235.0,201.14,158.98
2018,5,22,12,45,11.5,233.0,4.9,13.2,243.5,208.31,164.8
2018,5,22,13,0,12.0,241.0,4.9,13.2,252.0,215.38,170.53
2018,5,22,13,15,13.0,250.5,4.9,13.2,262.5,224.08,177.61
2018,5,22,13,30,14.0,260.0,4.9,13.2,273.0,232.64,184.59
2018,5,22,13,45,14.0,256.5,4.85,13.15,269.0,229.0,181.85
2018,5,22,14,0,14.0,253.0,4.8,13.1,265.0,225.28,179.09
2018,5,22,14,15,18.5,269.0,4.85,13.05,284.5,241.72,192.66
2018,5,22,14,30,23.0,285.0,4.9,13.0,304.0,257.71,205.84
2018,5,22,14,45,21.5,271.0,4.9,12.95,288.0,243.29,194.56
2018,5,22,15,0,20.0,257.0,4.9,12.9,272.0,228.98,183.38
2018,5,22,15,15,20.0,248.0,4.9,12.9,262.5,219.92,176.4
2018,5,22,15,30,20.0,239.0,4.9,12.9,253.0,210.8,169.34
2018,5,22,15,45,28.5,234.5,4.9,12.7,252.5,213.32,171.93
2018,5,22,16,0,37.0,230.0,4.9,12.5,252.0,210.43,169.97
2018,5,22,16,15,51.0,218.5,4.9,12.35,246.5,202.83,163.91
2018,5,22,16,30,65.0,207.0,4.9,12.2,241.0,193.5,156.11
2018,5,22,16,45,124.0,185.0,4.9,12.05,241.0,189.08,150.73
2018,5,22,17,0,183.0,163.0,4.9,11.9,241.0,175.22,136.38
2018,5,22,17,15,240.0,139.0,4.9,11.7,227.0,152.74,114.34
2018,5,22,17,30,297.0,115.0,4.9,11.5,213.0,122.67,86.98
2018,5,22,17,45,290.5,96.0,4.85,11.35,178.5,86.44,61.18
2018,5,22,18,0,284.0,77.0,4.8,11.2,144.0,56.77,45.55
2018,5,22,18,15,233.0,62.0,4.75,11.05,108.0,46.36,35.86
2018,5,22,18,30,182.0,47.0,4.7,10.9,72.0,35.63,25.69
2018,5,22,18,45,114.0,31.5,4.65,10.8,45.0,24.61,14.21
2018,5,22,19,0,46.0,16.0,4.6,10.7,18.0,12.72,0.0
2018,5,22,19,15,23.0,8.0,4.55,10.7,9.0,6.83,0.0
2018,5,22,19,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,45,2.5,1.5,3.35,10.65,1.5,0.0,0.0
2018,5,23,5,0,5.0,3.0,3.3,10.7,3.0,2.56,0.0
2018,5,23,5,15,2.5,8.0,3.35,10.8,8.0,6.74,0.0
2018,5,23,5,30,0.0,13.0,3.4,10.9,13.0,10.69,3.3
2018,5,23,5,45,0.0,21.5,3.4,10.95,21.5,17.71,10.04
2018,5,23,6,0,0.0,30.0,3.4,11.0,30.0,24.75,16.63
2018,5,23,6,15,0.5,46.5,3.4,11.1,46.5,38.46,29.18
2018,5,23,6,30,1.0,63.0,3.4,11.2,63.0,52.09,39.54
2018,5,23,6,45,7.0,95.5,3.4,11.25,98.0,78.51,61.94
2018,5,23,7,0,13.0,128.0,3.4,11.3,133.0,106.0,84.95
2018,5,23,7,15,9.5,136.0,3.5,11.45,140.0,113.33,91.03
2018,5,23,7,30,6.0,144.0,3.6,11.6,147.0,120.06,96.51
2018,5,23,7,45,16.5,172.0,3.65,11.75,181.0,147.45,118.87
2018,5,23,8,0,27.0,200.0,3.7,11.9,215.0,178.46,144.09
2018,5,23,8,15,19.0,196.0,3.8,12.1,207.0,171.48,137.97
2018,5,23,8,30,11.0,192.0,3.9,12.3,199.0,165.54,132.71
