Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,12,4,45,56.5,6.5,1.8,11.6,8.0,0.0,0.0
2018,6,12,5,0,113.0,13.0,1.8,11.8,16.0,11.1,0.0
2018,6,12,5,15,249.5,23.5,1.8,12.0,47.5,19.44,6.64
2018,6,12,5,30,386.0,34.0,1.8,12.2,79.0,27.93,18.41
2018,6,12,5,45,453.0,41.5,1.75,12.45,119.0,33.48,24.05
2018,6,12,6,0,520.0,49.0,1.7,12.7,159.0,38.96,29.29
2018,6,12,6,15,383.0,73.5,1.75,12.95,166.0,54.65,43.49
2018,6,12,6,30,246.0,98.0,1.8,13.2,173.0,82.54,59.76
2018,6,12,6,45,284.0,112.5,1.8,13.5,214.5,115.22,80.78
2018,6,12,7,0,322.0,127.0,1.8,13.8,256.0,152.29,108.77
2018,6,12,7,15,461.5,123.5,1.9,14.15,335.5,202.91,145.88
2018,6,12,7,30,601.0,120.0,2.0,14.5,415.0,271.26,199.67
2018,6,12,7,45,723.0,98.5,2.1,14.85,490.5,332.85,250.03
2018,6,12,8,0,845.0,77.0,2.2,15.2,566.0,403.94,308.52
2018,6,12,8,15,776.0,109.5,2.35,15.55,587.0,447.83,347.41
2018,6,12,8,30,707.0,142.0,2.5,15.9,608.0,482.93,377.59
2018,6,12,8,45,803.0,114.0,2.6,16.25,677.0,547.06,428.58
2018,6,12,9,0,899.0,86.0,2.7,16.6,746.0,614.47,481.14
2018,6,12,9,15,908.5,87.5,2.8,16.8,784.5,661.24,517.05
2018,6,12,9,30,918.0,89.0,2.9,17.0,823.0,706.08,550.81
2018,6,12,9,45,925.0,90.5,3.0,17.2,856.5,746.98,581.0
2018,6,12,10,0,932.0,92.0,3.1,17.4,890.0,785.31,607.5
2018,6,12,10,15,937.5,93.5,3.2,17.5,917.5,819.71,631.07
2018,6,12,10,30,943.0,95.0,3.3,17.6,945.0,851.08,652.45
2018,6,12,10,45,946.5,96.0,3.4,17.7,965.5,877.14,670.09
2018,6,12,11,0,950.0,97.0,3.5,17.8,986.0,899.78,685.41
2018,6,12,11,15,952.0,98.0,3.6,17.8,999.5,917.61,697.73
2018,6,12,11,30,954.0,99.0,3.7,17.8,1013.0,931.82,707.65
2018,6,12,11,45,955.0,99.5,3.85,17.8,1019.5,941.01,714.54
2018,6,12,12,0,956.0,100.0,4.0,17.8,1026.0,946.51,719.01
2018,6,12,12,15,955.0,100.5,4.15,17.7,1024.5,946.54,720.09
2018,6,12,12,30,954.0,101.0,4.3,17.6,1023.0,942.87,718.73
2018,6,12,12,45,952.0,101.5,4.5,17.55,1014.5,934.65,714.9
2018,6,12,13,0,950.0,102.0,4.7,17.5,1006.0,922.76,708.63
2018,6,12,13,15,947.0,101.5,4.85,17.35,990.0,905.49,698.43
2018,6,12,13,30,944.0,101.0,5.0,17.2,974.0,884.67,685.66
2018,6,12,13,45,939.5,101.0,5.15,17.1,951.5,859.66,669.63
2018,6,12,14,0,935.0,101.0,5.3,17.0,929.0,831.37,651.1
2018,6,12,14,15,929.0,100.0,5.4,16.85,900.0,797.92,628.47
2018,6,12,14,30,923.0,99.0,5.5,16.7,871.0,761.61,603.44
2018,6,12,14,45,915.0,97.5,5.55,16.55,835.5,720.78,572.81
2018,6,12,15,0,907.0,96.0,5.6,16.4,800.0,677.63,539.71
2018,6,12,15,15,896.5,94.0,5.6,16.4,759.5,630.41,502.23
2018,6,12,15,30,886.0,92.0,5.6,16.4,719.0,581.52,462.54
2018,6,12,15,45,873.0,90.0,5.6,16.05,674.5,529.96,420.28
2018,6,12,16,0,860.0,88.0,5.6,15.7,630.0,477.49,375.99
2018,6,12,16,15,842.5,85.5,5.6,15.5,582.0,422.09,327.93
2018,6,12,16,30,825.0,83.0,5.6,15.3,534.0,365.05,277.35
2018,6,12,16,45,801.0,80.0,5.6,15.1,483.5,307.25,225.44
2018,6,12,17,0,777.0,77.0,5.6,14.9,433.0,250.91,174.65
2018,6,12,17,15,744.0,73.5,5.55,14.6,381.5,194.31,125.52
2018,6,12,17,30,711.0,70.0,5.5,14.3,330.0,140.82,83.11
2018,6,12,17,45,664.0,65.5,5.5,14.05,279.0,85.14,47.78
2018,6,12,18,0,617.0,61.0,5.5,13.8,228.0,47.82,37.23
2018,6,12,18,15,547.5,55.0,5.4,13.55,180.5,43.71,33.43
2018,6,12,18,30,478.0,49.0,5.3,13.3,133.0,39.63,29.46
2018,6,12,18,45,370.5,40.0,5.2,13.0,93.0,32.81,22.8
2018,6,12,19,0,263.0,31.0,5.1,12.7,53.0,25.97,14.02
2018,6,12,19,15,146.0,18.0,5.05,12.55,29.0,15.36,0.0
2018,6,12,19,30,29.0,5.0,5.0,12.4,5.0,4.27,0.0
2018,6,12,19,45,14.5,2.5,4.9,12.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,4,45,43.5,7.0,4.5,11.25,8.0,0.0,0.0
2018,6,13,5,0,87.0,14.0,4.6,11.4,16.0,11.95,0.0
2018,6,13,5,15,206.5,26.5,4.65,11.65,46.5,20.66,7.4
2018,6,13,5,30,326.0,39.0,4.7,11.9,77.0,32.18,22.04
2018,6,13,5,45,431.5,46.0,4.7,12.15,121.5,37.2,27.32
2018,6,13,6,0,537.0,53.0,4.7,12.4,166.0,42.33,32.29
2018,6,13,6,15,598.0,58.5,4.65,12.7,215.5,46.01,35.76
2018,6,13,6,30,659.0,64.0,4.6,13.0,265.0,72.12,42.13
2018,6,13,6,45,702.0,67.5,4.5,13.25,317.0,125.69,72.59
2018,6,13,7,0,745.0,71.0,4.4,13.5,369.0,179.85,113.44
2018,6,13,7,15,774.5,74.0,4.45,13.8,420.5,234.99,160.8
2018,6,13,7,30,804.0,77.0,4.5,14.1,472.0,292.59,212.2
2018,6,13,7,45,826.5,79.5,4.55,14.4,522.5,349.56,263.52
2018,6,13,8,0,849.0,82.0,4.6,14.7,573.0,409.0,316.03
2018,6,13,8,15,865.5,84.0,4.7,15.0,620.5,464.04,364.03
2018,6,13,8,30,882.0,86.0,4.8,15.3,668.0,518.84,410.56
2018,6,13,8,45,895.0,88.0,4.9,15.6,712.0,571.23,453.94
2018,6,13,9,0,908.0,90.0,5.0,15.9,756.0,622.48,495.29
2018,6,13,9,15,915.5,92.0,5.1,16.15,794.0,668.87,532.01
2018,6,13,9,30,923.0,94.0,5.2,16.4,832.0,713.13,566.3
2018,6,13,9,45,928.5,96.5,5.3,16.7,865.0,754.1,597.29
2018,6,13,10,0,934.0,99.0,5.4,17.0,898.0,792.38,624.64
2018,6,13,10,15,939.5,99.5,5.45,17.25,925.0,825.95,647.83
2018,6,13,10,30,945.0,100.0,5.5,17.5,952.0,856.47,668.71
2018,6,13,10,45,948.5,101.0,5.55,17.7,972.5,882.6,686.5
2018,6,13,11,0,952.0,102.0,5.6,17.9,993.0,905.31,701.84
2018,6,13,11,15,954.5,102.5,5.6,18.0,1006.5,923.18,713.75
2018,6,13,11,30,957.0,103.0,5.6,18.1,1020.0,937.42,723.15
2018,6,13,11,45,957.5,103.0,5.65,18.25,1025.5,945.79,728.64
2018,6,13,12,0,958.0,103.0,5.7,18.4,1031.0,950.44,731.65
2018,6,13,12,15,954.5,105.0,5.8,18.35,1028.5,949.66,731.79
2018,6,13,12,30,951.0,107.0,5.9,18.3,1026.0,945.19,729.45
2018,6,13,12,45,945.0,109.0,5.95,18.3,1015.5,934.9,722.63
2018,6,13,13,0,939.0,111.0,6.0,18.3,1005.0,921.04,713.37
2018,6,13,13,15,935.0,110.5,6.1,18.15,988.0,903.17,701.96
2018,6,13,13,30,931.0,110.0,6.2,18.0,971.0,881.83,688.04
2018,6,13,13,45,925.5,109.5,6.35,17.9,948.0,855.92,670.83
2018,6,13,14,0,920.0,109.0,6.5,17.8,925.0,826.84,651.17
2018,6,13,14,15,913.0,108.0,6.55,17.55,895.0,793.15,627.95
2018,6,13,14,30,906.0,107.0,6.6,17.3,865.0,756.7,602.12
2018,6,13,14,45,897.5,105.5,6.7,17.1,830.0,716.21,571.6
2018,6,13,15,0,889.0,104.0,6.8,16.9,795.0,673.46,538.63
2018,6,13,15,15,878.0,101.5,6.8,16.9,754.0,626.29,500.83
2018,6,13,15,30,867.0,99.0,6.8,16.9,713.0,577.54,460.93
2018,6,13,15,45,854.0,96.5,6.9,16.35,669.0,526.45,419.2
2018,6,13,16,0,841.0,94.0,7.0,15.8,625.0,474.16,375.17
2018,6,13,16,15,824.0,91.0,6.95,15.55,577.5,418.85,326.89
2018,6,13,16,30,807.0,88.0,6.9,15.3,530.0,363.67,277.58
2018,6,13,16,45,783.5,84.5,6.9,15.0,480.0,306.55,226.13
2018,6,13,17,0,760.0,81.0,6.9,14.7,430.0,250.87,175.81
2018,6,13,17,15,727.0,77.0,6.85,14.35,378.5,194.81,127.01
2018,6,13,17,30,694.0,73.0,6.8,14.0,327.0,138.18,81.75
2018,6,13,17,45,648.0,68.0,6.7,13.65,277.0,86.69,49.49
2018,6,13,18,0,602.0,63.0,6.6,13.3,227.0,49.24,38.57
2018,6,13,18,15,534.5,56.0,6.45,13.05,179.5,44.41,34.13
2018,6,13,18,30,467.0,49.0,6.3,12.8,132.0,39.53,29.45
2018,6,13,18,45,363.0,40.0,6.15,12.5,92.5,32.74,22.82
2018,6,13,19,0,259.0,31.0,6.0,12.2,53.0,25.91,14.22
2018,6,13,19,15,144.5,18.0,5.95,12.1,29.0,15.36,0.0
2018,6,13,19,30,30.0,5.0,5.9,12.0,5.0,4.27,0.0
2018,6,13,19,45,15.0,2.5,5.8,11.9,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,11.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,4,45,7.5,3.0,5.8,10.85,3.0,0.0,0.0
2018,6,14,5,0,15.0,6.0,5.8,10.9,6.0,5.12,0.0
2018,6,14,5,15,45.5,14.5,5.75,11.0,19.0,11.74,1.76
2018,6,14,5,30,76.0,23.0,5.7,11.1,32.0,18.44,10.27
2018,6,14,5,45,61.5,29.5,5.6,11.2,39.0,23.34,15.12
2018,6,14,6,0,47.0,36.0,5.5,11.3,46.0,29.65,21.06
2018,6,14,6,15,23.5,40.0,5.3,11.4,45.0,33.82,24.96
2018,6,14,6,30,0.0,44.0,5.1,11.5,44.0,36.36,25.92
2018,6,14,6,45,0.0,55.0,4.95,11.6,55.0,45.52,33.78
2018,6,14,7,0,0.0,66.0,4.8,11.7,66.0,54.7,41.57
2018,6,14,7,15,0.0,98.0,4.65,11.9,98.0,80.84,63.7
2018,6,14,7,30,0.0,130.0,4.5,12.1,130.0,106.77,85.33
2018,6,14,7,45,1.5,149.0,4.3,12.3,150.0,123.07,98.55
2018,6,14,8,0,3.0,168.0,4.1,12.5,170.0,139.66,111.9
2018,6,14,8,15,3.5,172.0,3.95,12.7,174.5,143.87,114.92
2018,6,14,8,30,4.0,176.0,3.8,12.9,179.0,148.04,117.94
2018,6,14,8,45,6.0,190.0,3.65,13.15,194.5,161.3,128.37
2018,6,14,9,0,8.0,204.0,3.5,13.4,210.0,174.81,138.93
2018,6,14,9,15,16.5,249.5,3.45,13.55,262.5,219.06,174.31
2018,6,14,9,30,25.0,295.0,3.4,13.7,315.0,270.17,214.59
2018,6,14,9,45,28.0,315.0,3.35,13.9,338.5,291.8,231.03
2018,6,14,10,0,31.0,335.0,3.3,14.1,362.0,313.68,247.62
2018,6,14,10,15,37.0,356.5,3.35,14.2,389.5,339.42,267.33
2018,6,14,10,30,43.0,378.0,3.4,14.3,417.0,365.48,287.16
2018,6,14,10,45,68.0,405.0,3.45,14.4,468.0,412.38,323.36
2018,6,14,11,0,93.0,432.0,3.5,14.5,519.0,460.24,359.82
2018,6,14,11,15,158.5,441.5,3.6,14.5,592.5,538.57,420.12
2018,6,14,11,30,224.0,451.0,3.7,14.5,666.0,607.41,472.46
2018,6,14,11,45,272.5,438.5,3.75,14.55,701.5,651.68,505.76
2018,6,14,12,0,321.0,426.0,3.8,14.6,737.0,685.08,531.18
2018,6,14,12,15,303.0,434.0,3.9,14.6,727.5,676.64,524.61
2018,6,14,12,30,285.0,442.0,4.0,14.6,718.0,666.59,517.11
2018,6,14,12,45,225.5,438.5,4.1,14.6,655.5,608.41,473.39
2018,6,14,13,0,166.0,435.0,4.2,14.6,593.0,540.24,421.98
2018,6,14,13,15,130.5,438.0,4.3,14.65,561.0,508.96,398.11
2018,6,14,13,30,95.0,441.0,4.4,14.7,529.0,467.99,366.62
2018,6,14,13,45,291.0,365.0,4.45,14.7,625.0,573.61,452.37
2018,6,14,14,0,487.0,289.0,4.5,14.7,721.0,659.09,520.55
2018,6,14,14,15,702.5,195.5,4.55,14.7,796.0,723.79,572.64
2018,6,14,14,30,918.0,102.0,4.6,14.7,871.0,760.87,603.54
2018,6,14,14,45,910.0,99.5,4.65,14.65,835.0,719.43,572.1
2018,6,14,15,0,902.0,97.0,4.7,14.6,799.0,675.67,538.6
2018,6,14,15,15,862.5,104.0,4.7,14.6,746.5,619.48,494.28
2018,6,14,15,30,823.0,111.0,4.7,14.6,694.0,565.68,450.89
2018,6,14,15,45,837.0,100.5,4.75,14.55,661.0,522.24,414.91
2018,6,14,16,0,851.0,90.0,4.8,14.5,628.0,475.88,375.19
2018,6,14,16,15,831.0,88.0,4.8,14.35,579.5,419.36,326.37
2018,6,14,16,30,811.0,86.0,4.8,14.2,531.0,363.71,277.06
2018,6,14,16,45,785.0,83.0,4.8,14.1,480.0,306.13,225.45
2018,6,14,17,0,759.0,80.0,4.8,14.0,429.0,250.25,175.17
2018,6,14,17,15,724.0,77.0,4.8,13.8,378.0,194.77,127.05
2018,6,14,17,30,689.0,74.0,4.8,13.6,327.0,138.91,82.51
2018,6,14,17,45,640.0,69.5,4.8,13.4,276.5,87.92,50.59
2018,6,14,18,0,591.0,65.0,4.8,13.2,226.0,50.69,39.9
2018,6,14,18,15,518.0,58.5,4.7,13.0,178.5,46.31,35.85
2018,6,14,18,30,445.0,52.0,4.6,12.8,131.0,41.95,31.61
2018,6,14,18,45,335.5,42.5,4.55,12.55,91.5,34.82,24.65
2018,6,14,19,0,226.0,33.0,4.5,12.3,52.0,25.61,14.18
2018,6,14,19,15,124.5,19.0,4.5,12.2,28.5,16.22,0.0
2018,6,14,19,30,23.0,5.0,4.5,12.1,5.0,4.27,0.0
2018,6,14,19,45,11.5,2.5,4.45,11.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,15,4,45,16.0,4.0,4.7,11.35,4.5,0.0,0.0
2018,6,15,5,0,32.0,8.0,4.8,11.4,9.0,6.83,0.0
2018,6,15,5,15,61.0,16.0,4.85,11.5,21.5,12.92,2.46
2018,6,15,5,30,90.0,24.0,4.9,11.6,34.0,19.24,10.93
2018,6,15,5,45,128.0,32.5,4.95,11.7,55.0,24.46,16.08
2018,6,15,6,0,166.0,41.0,5.0,11.8,76.0,30.5,21.77
2018,6,15,6,15,83.0,43.5,5.0,11.9,61.0,33.66,24.77
2018,6,15,6,30,0.0,46.0,5.0,12.0,46.0,38.03,27.3
2018,6,15,6,45,0.0,58.5,5.0,12.1,58.5,48.44,36.23
2018,6,15,7,0,0.0,71.0,5.0,12.2,71.0,58.88,45.06
2018,6,15,7,15,0.0,90.0,5.05,12.3,90.0,74.45,58.17
2018,6,15,7,30,0.0,109.0,5.1,12.4,109.0,89.99,71.09
2018,6,15,7,45,0.0,114.5,5.1,12.5,114.5,94.74,74.8
2018,6,15,8,0,0.0,120.0,5.1,12.6,120.0,99.47,78.48
2018,6,15,8,15,0.0,123.5,5.15,12.7,123.5,102.55,80.77
2018,6,15,8,30,0.0,127.0,5.2,12.8,127.0,105.61,83.05
2018,6,15,8,45,0.5,134.5,5.25,12.85,135.0,112.26,88.32
2018,6,15,9,0,1.0,142.0,5.3,12.9,143.0,118.99,93.65
2018,6,15,9,15,63.5,145.5,5.3,12.95,196.5,168.98,135.7
2018,6,15,9,30,126.0,149.0,5.3,13.0,250.0,221.38,179.59
2018,6,15,9,45,66.0,162.0,5.3,13.05,215.0,191.85,154.13
2018,6,15,10,0,6.0,175.0,5.3,13.1,180.0,151.28,119.32
2018,6,15,10,15,6.0,177.5,5.3,13.2,182.5,153.77,121.19
2018,6,15,10,30,6.0,180.0,5.3,13.3,185.0,156.24,123.02
2018,6,15,10,45,6.5,177.0,5.25,13.4,183.0,154.42,121.4
2018,6,15,11,0,7.0,174.0,5.2,13.5,181.0,152.57,119.78
2018,6,15,11,15,8.0,184.0,5.2,13.55,192.0,162.22,127.52
2018,6,15,11,30,9.0,194.0,5.2,13.6,203.0,171.86,135.23
2018,6,15,11,45,9.0,191.5,5.2,13.6,200.5,169.9,133.6
2018,6,15,12,0,9.0,189.0,5.2,13.6,198.0,167.86,131.94
2018,6,15,12,15,8.5,185.0,5.25,13.65,193.5,164.01,128.8
2018,6,15,12,30,8.0,181.0,5.3,13.7,189.0,160.08,125.62
2018,6,15,12,45,7.5,177.5,5.35,13.75,185.0,156.51,122.74
2018,6,15,13,0,7.0,174.0,5.4,13.8,181.0,152.9,119.84
2018,6,15,13,15,8.0,184.5,5.55,13.8,192.0,162.46,127.69
2018,6,15,13,30,9.0,195.0,5.7,13.8,203.0,171.93,135.46
2018,6,15,13,45,10.5,216.0,5.8,13.75,225.5,190.63,150.73
2018,6,15,14,0,12.0,237.0,5.9,13.7,248.0,209.17,165.86
2018,6,15,14,15,13.0,244.5,5.95,13.65,256.0,215.63,171.29
2018,6,15,14,30,14.0,252.0,6.0,13.6,264.0,221.92,176.62
2018,6,15,14,45,14.0,247.5,6.1,13.5,259.0,217.17,173.13
2018,6,15,15,0,14.0,243.0,6.2,13.4,254.0,212.36,169.6
2018,6,15,15,15,21.5,254.0,6.2,13.4,270.0,224.92,180.19
2018,6,15,15,30,29.0,265.0,6.2,13.4,286.0,240.27,193.0
2018,6,15,15,45,33.5,253.0,6.25,13.15,275.5,229.59,184.83
2018,6,15,16,0,38.0,241.0,6.3,12.9,265.0,218.37,176.13
2018,6,15,16,15,56.0,231.0,6.25,12.75,263.5,213.62,172.37
2018,6,15,16,30,74.0,221.0,6.2,12.6,262.0,206.7,166.46
2018,6,15,16,45,127.5,204.5,6.2,12.45,266.5,204.24,162.85
2018,6,15,17,0,181.0,188.0,6.2,12.3,271.0,193.46,151.4
2018,6,15,17,15,231.0,160.5,6.15,12.1,254.0,167.57,126.96
2018,6,15,17,30,281.0,133.0,6.1,11.9,237.0,135.52,98.17
2018,6,15,17,45,298.5,110.5,6.05,11.7,206.0,99.58,71.13
2018,6,15,18,0,316.0,88.0,6.0,11.5,175.0,64.08,52.2
2018,6,15,18,15,278.5,73.5,5.9,11.4,138.5,54.36,43.31
2018,6,15,18,30,241.0,59.0,5.8,11.3,102.0,44.3,33.91
2018,6,15,18,45,175.0,45.0,5.7,11.15,71.0,34.86,24.86
2018,6,15,19,0,109.0,31.0,5.6,11.0,40.0,24.17,13.3
2018,6,15,19,15,58.5,17.5,5.55,11.0,22.0,14.94,0.0
2018,6,15,19,30,8.0,4.0,5.5,11.0,4.0,3.41,0.0
2018,6,15,19,45,4.0,2.0,5.4,11.0,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,16,4,45,16.0,5.0,2.55,11.6,5.5,0.0,0.0
2018,6,16,5,0,32.0,10.0,2.4,11.6,11.0,8.54,0.0
2018,6,16,5,15,61.5,19.5,2.35,11.7,25.5,15.56,4.06
2018,6,16,5,30,91.0,29.0,2.3,11.8,40.0,22.96,14.14
2018,6,16,5,45,175.0,42.0,2.25,11.9,74.5,31.67,22.49
2018,6,16,6,0,259.0,55.0,2.2,12.0,109.0,41.16,31.33
2018,6,16,6,15,129.5,64.0,2.25,12.1,91.0,48.6,38.2
2018,6,16,6,30,0.0,73.0,2.3,12.2,73.0,59.73,45.98
2018,6,16,6,45,1.5,96.0,2.3,12.35,96.5,78.09,61.52
2018,6,16,7,0,3.0,119.0,2.3,12.5,120.0,96.92,77.21
2018,6,16,7,15,20.0,153.0,2.25,12.65,162.5,127.97,102.28
2018,6,16,7,30,37.0,187.0,2.2,12.8,205.0,161.36,129.13
2018,6,16,7,45,46.5,209.5,2.15,12.95,234.5,186.34,149.13
2018,6,16,8,0,56.0,232.0,2.1,13.1,264.0,212.57,170.04
2018,6,16,8,15,123.0,258.5,2.1,13.3,337.0,271.66,216.68
2018,6,16,8,30,190.0,285.0,2.1,13.5,410.0,335.21,266.54
2018,6,16,8,45,425.5,235.5,2.05,13.65,540.5,442.51,350.55
2018,6,16,9,0,661.0,186.0,2.0,13.8,671.0,563.71,443.69
2018,6,16,9,15,765.5,152.0,2.05,14.0,742.0,629.29,493.65
2018,6,16,9,30,870.0,118.0,2.1,14.2,813.0,696.76,544.69
2018,6,16,9,45,884.0,116.0,2.15,14.4,847.5,737.85,574.62
2018,6,16,10,0,898.0,114.0,2.2,14.6,882.0,776.96,602.4
2018,6,16,10,15,840.0,147.5,2.3,14.75,884.0,797.25,615.98
2018,6,16,10,30,782.0,181.0,2.4,14.9,886.0,804.94,620.54
2018,6,16,10,45,695.5,228.5,2.5,15.05,866.0,801.82,616.5
2018,6,16,11,0,609.0,276.0,2.6,15.2,846.0,786.01,603.58
2018,6,16,11,15,643.0,261.5,2.75,15.3,871.0,813.85,624.71
2018,6,16,11,30,677.0,247.0,2.9,15.4,896.0,839.58,643.93
2018,6,16,11,45,713.0,224.5,3.05,15.45,912.0,857.3,657.9
2018,6,16,12,0,749.0,202.0,3.2,15.5,928.0,863.88,663.5
2018,6,16,12,15,798.5,182.5,3.35,15.5,955.5,891.19,683.44
2018,6,16,12,30,848.0,163.0,3.5,15.5,983.0,914.67,700.58
2018,6,16,12,45,715.0,225.0,3.7,15.5,912.5,855.63,659.82
2018,6,16,13,0,582.0,287.0,3.9,15.5,842.0,786.76,609.11
2018,6,16,13,15,545.5,288.0,4.05,15.4,801.0,746.72,581.08
2018,6,16,13,30,509.0,289.0,4.2,15.3,760.0,705.11,551.26
2018,6,16,13,45,599.0,250.5,4.35,15.25,792.0,732.07,574.13
2018,6,16,14,0,689.0,212.0,4.5,15.2,824.0,750.9,590.47
2018,6,16,14,15,787.0,167.5,4.6,15.05,844.5,758.66,598.75
2018,6,16,14,30,885.0,123.0,4.7,14.9,865.0,756.23,599.21
2018,6,16,14,45,875.0,122.0,4.85,14.8,830.0,716.05,569.44
2018,6,16,15,0,865.0,121.0,5.0,14.7,795.0,673.76,537.46
2018,6,16,15,15,823.5,122.0,5.0,14.7,737.0,615.34,491.44
2018,6,16,15,30,782.0,123.0,5.0,14.7,679.0,554.53,442.79
2018,6,16,15,45,426.0,153.5,5.2,14.35,453.5,357.54,286.99
2018,6,16,16,0,70.0,184.0,5.4,14.0,228.0,186.23,148.8
2018,6,16,16,15,44.5,181.5,5.5,13.8,208.5,169.08,135.18
2018,6,16,16,30,19.0,179.0,5.6,13.6,189.0,153.46,122.9
2018,6,16,16,45,49.0,176.5,5.7,13.4,199.5,158.41,126.52
2018,6,16,17,0,79.0,174.0,5.8,13.2,210.0,158.51,125.58
2018,6,16,17,15,174.5,154.5,5.9,13.0,222.5,153.68,117.37
2018,6,16,17,30,270.0,135.0,6.0,12.8,235.0,135.9,98.62
2018,6,16,17,45,312.5,109.5,6.05,12.55,208.5,98.47,69.41
2018,6,16,18,0,355.0,84.0,6.1,12.3,182.0,61.57,49.79
2018,6,16,18,15,327.0,70.0,6.05,12.1,146.0,52.17,41.23
2018,6,16,18,30,299.0,56.0,6.0,11.9,110.0,42.41,32.15
2018,6,16,18,45,223.5,43.5,5.9,11.7,77.0,33.23,23.39
2018,6,16,19,0,148.0,31.0,5.8,11.5,44.0,23.88,13.17
2018,6,16,19,15,79.0,18.0,5.75,11.45,24.5,15.36,0.0
2018,6,16,19,30,10.0,5.0,5.7,11.4,5.0,4.27,0.0
2018,6,16,19,45,5.0,2.5,5.6,11.35,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,4.05,12.15,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,4.0,12.2,3.0,2.56,0.0
2018,6,17,5,15,0.0,10.0,3.95,12.3,10.0,8.22,0.0
2018,6,17,5,30,0.0,17.0,3.9,12.4,17.0,13.99,6.38
2018,6,17,5,45,0.0,27.0,3.9,12.45,27.0,22.27,14.09
2018,6,17,6,0,0.0,37.0,3.9,12.5,37.0,30.56,21.77
2018,6,17,6,15,0.0,51.0,3.8,12.65,51.0,42.21,32.37
2018,6,17,6,30,0.0,65.0,3.7,12.8,65.0,53.67,40.67
2018,6,17,6,45,0.5,88.0,3.65,12.9,88.0,71.93,56.2
2018,6,17,7,0,1.0,111.0,3.6,13.0,111.0,90.49,71.76
2018,6,17,7,15,5.5,136.5,3.55,13.1,139.0,112.17,89.56
2018,6,17,7,30,10.0,162.0,3.5,13.2,167.0,134.65,107.87
2018,6,17,7,45,15.5,182.0,3.45,13.35,190.5,153.89,123.3
2018,6,17,8,0,21.0,202.0,3.4,13.5,214.0,173.87,139.25
2018,6,17,8,15,20.5,215.5,3.3,13.6,228.0,186.65,149.3
2018,6,17,8,30,20.0,229.0,3.2,13.7,242.0,199.34,159.2
2018,6,17,8,45,22.0,239.5,3.15,13.85,255.0,210.82,168.03
2018,6,17,9,0,24.0,250.0,3.1,14.0,268.0,226.35,180.07
2018,6,17,9,15,25.0,268.0,3.05,14.15,287.5,244.54,194.1
2018,6,17,9,30,26.0,286.0,3.0,14.3,307.0,262.86,208.11
2018,6,17,9,45,35.0,316.0,2.9,14.45,345.5,297.38,234.81
2018,6,17,10,0,44.0,346.0,2.8,14.6,384.0,332.7,261.78
2018,6,17,10,15,52.5,369.0,2.7,14.85,415.5,362.15,283.82
2018,6,17,10,30,61.0,392.0,2.6,15.1,447.0,392.04,305.97
2018,6,17,10,45,50.5,388.0,2.55,15.3,434.0,382.42,297.73
2018,6,17,11,0,40.0,384.0,2.5,15.5,421.0,371.98,289.06
2018,6,17,11,15,53.5,411.0,2.45,15.65,461.5,409.42,317.27
2018,6,17,11,30,67.0,438.0,2.4,15.8,502.0,447.09,345.11
2018,6,17,11,45,80.0,446.5,2.4,16.0,523.5,467.42,360.0
2018,6,17,12,0,93.0,455.0,2.4,16.2,545.0,487.4,374.66
2018,6,17,12,15,106.5,463.0,2.4,16.25,566.0,506.8,389.06
2018,6,17,12,30,120.0,471.0,2.4,16.3,587.0,536.62,410.93
2018,6,17,12,45,133.0,472.5,2.45,16.4,600.0,547.77,419.3
2018,6,17,13,0,146.0,474.0,2.5,16.5,613.0,557.78,426.97
2018,6,17,13,15,186.0,461.0,2.5,16.55,635.0,576.5,441.74
2018,6,17,13,30,226.0,448.0,2.5,16.6,657.0,592.96,454.72
2018,6,17,13,45,293.5,409.0,2.55,16.6,674.0,614.78,472.59
2018,6,17,14,0,361.0,370.0,2.6,16.6,691.0,623.0,480.53
2018,6,17,14,15,443.0,314.5,2.65,16.55,695.5,631.34,488.88
2018,6,17,14,30,525.0,259.0,2.7,16.5,700.0,624.49,486.0
2018,6,17,14,45,646.0,202.5,2.7,16.45,722.0,638.92,498.37
2018,6,17,15,0,767.0,146.0,2.7,16.4,744.0,637.39,498.24
2018,6,17,15,15,805.0,125.0,2.7,16.4,724.0,607.33,475.16
2018,6,17,15,30,843.0,104.0,2.7,16.4,704.0,570.07,445.95
2018,6,17,15,45,828.5,102.0,2.7,16.2,660.0,520.54,406.4
2018,6,17,16,0,814.0,100.0,2.7,16.0,616.0,469.01,364.16
2018,6,17,16,15,795.0,96.5,2.75,15.85,568.5,413.92,317.96
2018,6,17,16,30,776.0,93.0,2.8,15.7,521.0,359.22,270.76
2018,6,17,16,45,751.0,89.5,2.8,15.5,471.5,303.42,221.85
2018,6,17,17,0,726.0,86.0,2.8,15.3,422.0,249.26,174.02
2018,6,17,17,15,691.5,82.0,2.8,15.05,371.5,191.42,124.69
2018,6,17,17,30,657.0,78.0,2.8,14.8,321.0,139.95,84.05
2018,6,17,17,45,609.5,72.5,2.85,14.55,271.5,90.07,52.48
2018,6,17,18,0,562.0,67.0,2.9,14.3,222.0,51.95,40.85
2018,6,17,18,15,495.0,60.0,2.8,14.0,176.0,47.3,36.61
2018,6,17,18,30,428.0,53.0,2.7,13.7,130.0,42.61,32.13
2018,6,17,18,45,330.5,42.5,2.65,13.45,91.5,34.68,24.53
2018,6,17,19,0,233.0,32.0,2.6,13.2,53.0,24.86,13.96
2018,6,17,19,15,130.5,19.0,2.5,13.1,29.5,14.83,0.0
2018,6,17,19,30,28.0,6.0,2.4,13.0,6.0,5.12,0.0
2018,6,17,19,45,14.0,3.0,2.3,12.85,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.8,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,12.0,3.0,2.56,0.0
2018,6,18,5,15,0.0,9.0,1.65,12.2,9.0,7.39,0.0
2018,6,18,5,30,0.0,15.0,1.7,12.4,15.0,12.34,4.97
2018,6,18,5,45,0.0,23.5,1.7,12.6,23.5,19.36,11.54
2018,6,18,6,0,0.0,32.0,1.7,12.8,32.0,26.4,18.06
2018,6,18,6,15,0.0,38.5,1.65,12.95,38.5,31.79,23.03
2018,6,18,6,30,0.0,45.0,1.6,13.1,45.0,37.19,26.5
2018,6,18,6,45,0.0,57.0,1.55,13.25,57.0,47.19,35.03
2018,6,18,7,0,0.0,69.0,1.5,13.4,69.0,57.2,43.45
2018,6,18,7,15,0.5,100.5,1.5,13.6,100.5,82.91,64.97
2018,6,18,7,30,1.0,132.0,1.5,13.8,132.0,108.59,86.1
2018,6,18,7,45,7.5,164.0,1.5,14.0,168.0,136.95,108.96
2018,6,18,8,0,14.0,196.0,1.5,14.2,204.0,166.34,132.4
2018,6,18,8,15,19.5,219.0,1.55,14.4,231.0,189.01,150.19
2018,6,18,8,30,25.0,242.0,1.6,14.6,258.0,212.38,168.43
2018,6,18,8,45,47.5,278.5,1.65,14.8,312.0,260.26,205.94
2018,6,18,9,0,70.0,315.0,1.7,15.0,366.0,308.01,242.78
2018,6,18,9,15,91.5,342.5,1.75,15.2,413.0,349.74,274.56
2018,6,18,9,30,113.0,370.0,1.8,15.4,460.0,400.12,312.53
2018,6,18,9,45,185.5,381.0,1.85,15.65,536.5,467.49,363.63
2018,6,18,10,0,258.0,392.0,1.9,15.9,613.0,547.14,422.7
2018,6,18,10,15,332.5,379.5,1.95,16.05,673.5,604.17,464.87
2018,6,18,10,30,407.0,367.0,2.0,16.2,734.0,672.1,514.25
2018,6,18,10,45,391.0,388.5,2.1,16.35,747.5,681.76,520.25
2018,6,18,11,0,375.0,410.0,2.2,16.5,761.0,697.33,530.69
2018,6,18,11,15,414.5,401.5,2.3,16.55,794.5,739.55,561.34
2018,6,18,11,30,454.0,393.0,2.4,16.6,828.0,773.47,585.92
2018,6,18,11,45,432.5,402.0,2.5,16.7,818.5,767.34,581.18
2018,6,18,12,0,411.0,411.0,2.6,16.8,809.0,758.72,575.01
2018,6,18,12,15,330.0,435.5,2.7,16.8,755.0,701.23,533.29
2018,6,18,12,30,249.0,460.0,2.8,16.8,701.0,650.48,495.88
2018,6,18,12,45,182.0,451.5,2.95,16.8,627.0,571.68,438.52
2018,6,18,13,0,115.0,443.0,3.1,16.8,553.0,503.08,387.38
2018,6,18,13,15,98.5,434.0,3.15,16.75,527.0,467.37,361.21
2018,6,18,13,30,82.0,425.0,3.2,16.7,501.0,442.65,342.79
2018,6,18,13,45,273.5,359.5,3.25,16.6,604.0,554.47,431.92
2018,6,18,14,0,465.0,294.0,3.3,16.5,707.0,646.46,503.56
2018,6,18,14,15,676.5,201.5,3.35,16.35,781.0,710.12,554.08
2018,6,18,14,30,888.0,109.0,3.4,16.2,855.0,746.51,584.14
2018,6,18,14,45,879.0,107.5,3.4,16.05,820.0,706.58,554.31
2018,6,18,15,0,870.0,106.0,3.4,15.9,785.0,664.48,522.72
2018,6,18,15,15,859.0,103.5,3.4,15.9,745.0,618.34,487.06
2018,6,18,15,30,848.0,101.0,3.4,15.9,705.0,570.65,449.31
2018,6,18,15,45,834.0,98.5,3.45,15.65,661.0,520.14,408.84
2018,6,18,16,0,820.0,96.0,3.5,15.4,617.0,468.64,366.31
2018,6,18,16,15,801.5,93.5,3.55,15.2,570.0,414.4,320.28
2018,6,18,16,30,783.0,91.0,3.6,15.0,523.0,360.46,273.22
2018,6,18,16,45,758.5,87.5,3.6,14.8,473.5,304.45,223.68
2018,6,18,17,0,734.0,84.0,3.6,14.6,424.0,250.0,175.2
2018,6,18,17,15,629.0,91.5,3.6,14.4,358.5,188.61,125.59
2018,6,18,17,30,524.0,99.0,3.6,14.2,293.0,141.61,91.49
2018,6,18,17,45,471.5,89.0,3.55,14.0,244.0,93.75,59.82
2018,6,18,18,0,419.0,79.0,3.5,13.8,195.0,58.56,46.81
2018,6,18,18,15,394.5,66.5,3.45,13.55,158.0,50.09,39.16
2018,6,18,18,30,370.0,54.0,3.4,13.3,121.0,43.13,32.64
2018,6,18,18,45,283.5,43.0,3.35,13.05,85.5,33.08,23.19
2018,6,18,19,0,197.0,32.0,3.3,12.8,50.0,24.76,14.01
2018,6,18,19,15,102.5,17.5,3.25,12.65,26.5,13.63,0.0
2018,6,18,19,30,8.0,3.0,3.2,12.5,3.0,2.56,0.0
2018,6,18,19,45,4.0,1.5,3.2,12.4,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,19,4,45,14.0,2.0,3.15,11.65,2.5,0.0,0.0
2018,6,19,5,0,28.0,4.0,3.2,11.7,5.0,3.41,0.0
2018,6,19,5,15,22.0,7.5,3.2,11.8,9.0,6.19,0.0
2018,6,19,5,30,16.0,11.0,3.2,11.9,13.0,9.5,2.52
2018,6,19,5,45,104.0,21.0,3.2,12.0,42.0,15.9,8.48
2018,6,19,6,0,192.0,31.0,3.2,12.1,71.0,23.47,15.45
2018,6,19,6,15,96.0,27.5,3.15,12.15,47.5,20.08,12.51
2018,6,19,6,30,0.0,24.0,3.1,12.2,24.0,19.78,11.51
2018,6,19,6,45,0.0,32.0,3.1,12.3,32.0,26.41,17.23
2018,6,19,7,0,0.0,40.0,3.1,12.4,40.0,33.05,22.89
2018,6,19,7,15,0.0,78.0,3.05,12.55,78.0,64.73,49.87
2018,6,19,7,30,0.0,116.0,3.0,12.7,116.0,95.58,75.69
2018,6,19,7,45,0.0,115.0,2.95,12.85,115.0,95.13,74.97
2018,6,19,8,0,0.0,114.0,2.9,13.0,114.0,94.55,74.19
2018,6,19,8,15,0.0,118.5,2.85,13.2,118.5,98.42,77.11
2018,6,19,8,30,0.0,123.0,2.8,13.4,123.0,102.29,80.02
2018,6,19,8,45,0.5,133.5,2.8,13.6,134.0,111.42,87.25
2018,6,19,9,0,1.0,144.0,2.8,13.8,145.0,120.64,94.52
2018,6,19,9,15,4.5,175.0,2.8,13.95,178.5,148.98,117.38
2018,6,19,9,30,8.0,206.0,2.8,14.1,212.0,177.79,140.35
2018,6,19,9,45,14.0,246.5,2.8,14.3,258.0,216.86,171.28
2018,6,19,10,0,20.0,287.0,2.8,14.5,304.0,256.63,202.34
2018,6,19,10,15,125.0,296.5,2.85,14.6,408.5,362.75,287.42
2018,6,19,10,30,230.0,306.0,2.9,14.7,513.0,467.8,369.43
2018,6,19,10,45,250.0,301.0,2.9,14.8,531.0,486.76,383.51
2018,6,19,11,0,270.0,296.0,2.9,14.9,549.0,505.42,397.74
2018,6,19,11,15,281.5,319.5,2.95,14.95,586.5,542.41,425.11
2018,6,19,11,30,293.0,343.0,3.0,15.0,624.0,578.5,451.47
2018,6,19,11,45,289.0,340.0,3.1,15.05,618.5,575.52,449.19
2018,6,19,12,0,285.0,337.0,3.2,15.1,613.0,571.03,446.02
2018,6,19,12,15,319.0,332.5,3.3,15.05,641.5,597.33,466.66
2018,6,19,12,30,353.0,328.0,3.4,15.0,670.0,633.49,494.07
2018,6,19,12,45,612.0,232.0,3.55,15.0,818.5,771.59,601.07
2018,6,19,13,0,871.0,136.0,3.7,15.0,967.0,883.47,682.59
2018,6,19,13,15,896.0,123.0,3.9,14.95,965.5,880.79,681.43
2018,6,19,13,30,921.0,110.0,4.1,14.9,964.0,873.53,677.93
2018,6,19,13,45,916.0,109.0,4.25,14.85,941.0,848.13,661.28
2018,6,19,14,0,911.0,108.0,4.4,14.8,918.0,819.56,642.72
2018,6,19,14,15,904.5,107.0,4.55,14.65,889.0,786.84,621.13
2018,6,19,14,30,898.0,106.0,4.7,14.5,860.0,751.35,596.89
2018,6,19,14,45,889.0,104.5,4.85,14.35,825.0,711.11,567.27
2018,6,19,15,0,880.0,103.0,5.0,14.2,790.0,668.66,535.15
2018,6,19,15,15,869.0,101.0,5.0,14.2,750.0,622.58,498.55
2018,6,19,15,30,858.0,99.0,5.0,14.2,710.0,574.94,459.84
2018,6,19,15,45,844.0,96.5,5.1,13.9,666.0,523.99,418.23
2018,6,19,16,0,830.0,94.0,5.2,13.6,622.0,471.96,374.43
2018,6,19,16,15,812.0,91.0,5.2,13.4,574.5,416.98,326.72
2018,6,19,16,30,794.0,88.0,5.2,13.2,527.0,362.25,278.0
2018,6,19,16,45,770.0,85.0,5.2,13.0,477.5,306.25,227.52
2018,6,19,17,0,746.0,82.0,5.2,12.8,428.0,251.73,178.13
2018,6,19,17,15,715.0,77.5,5.1,12.6,377.5,196.41,129.59
2018,6,19,17,30,684.0,73.0,5.0,12.4,327.0,140.33,84.08
2018,6,19,17,45,620.0,69.5,4.95,12.15,273.5,89.43,51.76
2018,6,19,18,0,556.0,66.0,4.9,11.9,220.0,51.07,40.45
2018,6,19,18,15,448.0,59.5,4.75,11.75,167.5,46.52,36.25
2018,6,19,18,30,340.0,53.0,4.6,11.6,115.0,40.41,30.45
2018,6,19,18,45,248.0,41.0,4.5,11.45,79.0,31.44,21.93
2018,6,19,19,0,156.0,29.0,4.4,11.3,43.0,22.37,12.29
2018,6,19,19,15,89.0,17.0,4.3,11.25,24.0,13.22,0.0
2018,6,19,19,30,22.0,5.0,4.2,11.2,5.0,4.27,0.0
2018,6,19,19,45,11.0,2.5,4.1,11.15,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,20,4,45,13.0,2.0,3.9,10.8,2.5,0.0,0.0
2018,6,20,5,0,26.0,4.0,4.0,10.9,5.0,3.41,0.0
2018,6,20,5,15,114.0,14.5,4.05,11.05,26.5,11.29,1.05
2018,6,20,5,30,202.0,25.0,4.1,11.2,48.0,19.67,11.29
2018,6,20,5,45,282.0,30.5,4.1,11.3,79.5,23.72,15.45
2018,6,20,6,0,362.0,36.0,4.1,11.4,111.0,27.79,19.37
2018,6,20,6,15,181.0,34.0,4.05,11.5,71.5,25.3,17.26
2018,6,20,6,30,0.0,32.0,4.0,11.6,32.0,26.4,17.29
2018,6,20,6,45,0.0,41.0,3.95,11.75,41.0,33.87,23.72
2018,6,20,7,0,0.0,50.0,3.9,11.9,50.0,41.36,30.09
2018,6,20,7,15,0.0,74.5,3.9,12.05,74.5,61.81,47.46
2018,6,20,7,30,0.0,99.0,3.9,12.2,99.0,81.92,64.32
2018,6,20,7,45,0.0,116.0,3.9,12.35,116.0,95.93,75.84
2018,6,20,8,0,0.0,133.0,3.9,12.5,133.0,110.05,87.33
2018,6,20,8,15,0.5,142.0,3.9,12.65,142.5,117.94,93.54
2018,6,20,8,30,1.0,151.0,3.9,12.8,152.0,125.9,99.79
2018,6,20,8,45,6.0,182.5,3.9,13.0,187.0,155.0,123.37
2018,6,20,9,0,11.0,214.0,3.9,13.2,222.0,184.78,147.26
2018,6,20,9,15,33.5,272.5,3.95,13.35,299.0,253.55,202.49
2018,6,20,9,30,56.0,331.0,4.0,13.5,376.0,321.47,256.04
2018,6,20,9,45,228.5,311.5,4.05,13.65,505.5,443.99,354.52
2018,6,20,10,0,401.0,292.0,4.1,13.8,635.0,573.15,455.57
2018,6,20,10,15,501.0,273.0,4.2,13.9,715.0,648.3,513.32
2018,6,20,10,30,601.0,254.0,4.3,14.0,795.0,729.04,574.62
2018,6,20,10,45,571.0,263.5,4.4,14.1,787.0,728.84,573.73
2018,6,20,11,0,541.0,273.0,4.5,14.2,779.0,724.93,570.49
2018,6,20,11,15,536.0,277.5,4.65,14.25,785.0,734.74,578.11
2018,6,20,11,30,531.0,282.0,4.8,14.3,791.0,742.04,583.8
2018,6,20,11,45,539.5,285.5,4.95,14.3,805.5,757.88,596.11
2018,6,20,12,0,548.0,289.0,5.1,14.3,820.0,771.42,606.69
2018,6,20,12,15,570.5,282.5,5.2,14.35,835.0,786.35,618.4
2018,6,20,12,30,593.0,276.0,5.3,14.4,850.0,798.65,628.19
2018,6,20,12,45,612.5,268.5,5.4,14.4,857.0,804.57,633.43
2018,6,20,13,0,632.0,261.0,5.5,14.4,864.0,807.44,636.46
2018,6,20,13,15,599.5,268.5,5.55,14.4,833.0,775.98,612.93
2018,6,20,13,30,567.0,276.0,5.6,14.4,802.0,742.9,588.19
2018,6,20,13,45,637.0,240.0,5.65,14.4,817.5,754.03,598.54
2018,6,20,14,0,707.0,204.0,5.7,14.4,833.0,758.44,603.53
2018,6,20,14,15,818.5,151.0,5.75,14.35,856.5,768.53,613.54
2018,6,20,14,30,930.0,98.0,5.8,14.3,880.0,767.52,614.69
2018,6,20,14,45,922.5,96.5,5.8,14.25,845.0,727.19,583.61
2018,6,20,15,0,915.0,95.0,5.8,14.2,810.0,684.44,550.11
2018,6,20,15,15,881.0,101.5,5.8,14.2,761.0,630.77,507.12
2018,6,20,15,30,847.0,108.0,5.8,14.2,712.0,577.3,463.46
2018,6,20,15,45,809.0,111.5,5.75,14.05,659.0,520.87,416.76
2018,6,20,16,0,771.0,115.0,5.7,13.9,606.0,464.41,369.11
2018,6,20,16,15,757.0,109.0,5.65,13.75,560.0,411.32,322.99
2018,6,20,16,30,743.0,103.0,5.6,13.6,514.0,358.17,275.71
2018,6,20,16,45,767.5,88.5,5.55,13.45,478.0,309.23,229.92
2018,6,20,17,0,792.0,74.0,5.5,13.3,442.0,256.4,180.13
2018,6,20,17,15,706.5,80.0,5.4,13.1,379.5,194.27,128.01
2018,6,20,17,30,621.0,86.0,5.3,12.9,317.0,143.79,89.6
2018,6,20,17,45,521.5,83.0,5.25,12.7,257.0,94.71,59.1
2018,6,20,18,0,422.0,80.0,5.2,12.5,197.0,59.26,47.69
2018,6,20,18,15,352.5,69.0,5.1,12.35,153.5,51.58,40.68
2018,6,20,18,30,283.0,58.0,5.0,12.2,110.0,43.75,33.34
2018,6,20,18,45,227.5,44.5,4.85,12.0,78.5,33.96,24.08
2018,6,20,19,0,172.0,31.0,4.7,11.8,47.0,23.93,13.57
2018,6,20,19,15,104.5,18.5,4.7,11.7,26.5,14.4,0.0
2018,6,20,19,30,37.0,6.0,4.7,11.6,6.0,5.12,0.0
2018,6,20,19,45,18.5,3.0,4.65,11.5,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,14.5,2.5,4.4,10.8,3.0,0.0,0.0
2018,6,21,5,0,29.0,5.0,4.5,10.9,6.0,4.27,0.0
2018,6,21,5,15,63.5,10.5,4.55,11.05,16.5,8.14,0.0
2018,6,21,5,30,98.0,16.0,4.6,11.2,27.0,12.31,4.94
2018,6,21,5,45,77.0,18.5,4.65,11.35,30.0,13.94,6.75
2018,6,21,6,0,56.0,21.0,4.7,11.5,33.0,16.83,9.5
2018,6,21,6,15,28.0,24.0,4.65,11.65,30.0,20.2,12.64
2018,6,21,6,30,0.0,27.0,4.6,11.8,27.0,22.26,13.68
2018,6,21,6,45,0.0,36.0,4.55,11.95,36.0,29.72,20.11
2018,6,21,7,0,0.0,45.0,4.5,12.1,45.0,37.21,26.48
2018,6,21,7,15,0.0,77.0,4.45,12.3,77.0,63.9,49.2
2018,6,21,7,30,0.0,109.0,4.4,12.5,109.0,89.96,71.05
2018,6,21,7,45,0.5,129.0,4.35,12.7,129.5,106.59,84.68
2018,6,21,8,0,1.0,149.0,4.3,12.9,150.0,123.43,98.34
2018,6,21,8,15,2.0,158.0,4.25,13.1,159.5,131.69,104.77
2018,6,21,8,30,3.0,167.0,4.2,13.3,169.0,140.05,111.28
2018,6,21,8,45,3.5,171.5,4.2,13.5,174.0,144.54,114.59
2018,6,21,9,0,4.0,176.0,4.2,13.7,179.0,149.04,117.91
2018,6,21,9,15,7.0,200.0,4.1,13.9,205.5,171.45,135.81
2018,6,21,9,30,10.0,224.0,4.0,14.1,232.0,194.25,153.83
2018,6,21,9,45,15.0,260.0,3.95,14.25,272.5,228.97,181.3
2018,6,21,10,0,20.0,296.0,3.9,14.4,313.0,264.27,208.91
2018,6,21,10,15,92.5,344.5,3.85,14.55,427.5,380.08,300.63
2018,6,21,10,30,165.0,393.0,3.8,14.7,542.0,485.05,381.48
2018,6,21,10,45,445.0,301.5,3.75,14.85,715.0,657.72,516.31
2018,6,21,11,0,725.0,210.0,3.7,15.0,888.0,823.47,640.69
2018,6,21,11,15,779.5,192.0,3.75,15.1,930.5,860.0,665.8
2018,6,21,11,30,834.0,174.0,3.8,15.2,973.0,901.77,694.66
2018,6,21,11,45,834.0,175.0,3.9,15.25,978.5,910.26,700.48
2018,6,21,12,0,834.0,176.0,4.0,15.3,984.0,915.38,704.29
2018,6,21,12,15,853.5,166.0,4.15,15.35,992.5,924.47,711.27
2018,6,21,12,30,873.0,156.0,4.3,15.4,1001.0,917.22,706.9
2018,6,21,12,45,916.5,130.5,4.45,15.45,1011.0,927.99,715.77
2018,6,21,13,0,960.0,105.0,4.6,15.5,1021.0,933.39,720.84
2018,6,21,13,15,957.5,104.5,4.7,15.5,1005.5,916.92,710.32
2018,6,21,13,30,955.0,104.0,4.8,15.5,990.0,896.85,697.38
2018,6,21,13,45,952.0,102.5,4.9,15.5,968.0,871.94,680.93
2018,6,21,14,0,949.0,101.0,5.0,15.5,946.0,843.64,661.93
2018,6,21,14,15,944.0,99.5,5.0,15.45,917.0,810.55,638.9
2018,6,21,14,30,939.0,98.0,5.0,15.4,888.0,774.47,613.55
2018,6,21,14,45,932.5,95.5,5.0,15.4,852.5,733.62,582.75
2018,6,21,15,0,926.0,93.0,5.0,15.4,817.0,690.26,549.26
2018,6,21,15,15,915.5,91.5,5.0,15.4,776.5,643.09,512.07
2018,6,21,15,30,905.0,90.0,5.0,15.4,736.0,594.18,472.6
2018,6,21,15,45,892.5,87.5,4.85,15.3,691.0,541.86,429.23
2018,6,21,16,0,880.0,85.0,4.7,15.2,646.0,488.51,383.92
2018,6,21,16,15,863.0,83.0,4.7,15.1,598.0,432.99,336.01
2018,6,21,16,30,846.0,81.0,4.7,15.0,550.0,377.44,286.8
2018,6,21,16,45,823.5,78.0,4.65,14.9,499.0,317.28,233.05
2018,6,21,17,0,801.0,75.0,4.6,14.8,448.0,260.14,181.52
2018,6,21,17,15,770.0,71.5,4.55,14.65,396.0,202.52,131.2
2018,6,21,17,30,739.0,68.0,4.5,14.5,344.0,147.7,87.03
2018,6,21,17,45,694.5,64.0,4.45,14.3,292.5,94.7,53.01
2018,6,21,18,0,650.0,60.0,4.4,14.1,241.0,47.12,36.57
2018,6,21,18,15,583.5,54.5,4.25,13.8,192.5,43.34,33.12
2018,6,21,18,30,517.0,49.0,4.1,13.5,144.0,39.59,29.5
2018,6,21,18,45,412.0,40.5,3.95,13.2,102.0,33.14,23.26
2018,6,21,19,0,307.0,32.0,3.8,12.9,60.0,26.69,15.78
2018,6,21,19,15,179.5,20.0,3.7,12.75,34.0,16.83,0.0
2018,6,21,19,30,52.0,8.0,3.6,12.6,8.0,6.83,0.0
2018,6,21,19,45,26.0,4.0,3.55,12.45,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
