Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,3.0,11.2,7.5,0.0,0.0
2018,6,22,5,0,91.0,13.0,3.0,11.4,15.0,11.1,0.0
2018,6,22,5,15,221.0,24.5,2.95,11.65,45.5,20.4,5.89
2018,6,22,5,30,351.0,36.0,2.9,11.9,76.0,29.7,19.8
2018,6,22,5,45,404.5,44.5,2.85,12.2,112.0,35.91,26.15
2018,6,22,6,0,458.0,53.0,2.8,12.5,148.0,41.96,31.95
2018,6,22,6,15,274.5,82.0,2.65,12.8,143.0,59.91,48.19
2018,6,22,6,30,91.0,111.0,2.5,13.1,138.0,85.6,66.31
2018,6,22,6,45,144.5,131.5,2.35,13.35,184.0,113.92,85.84
2018,6,22,7,0,198.0,152.0,2.2,13.6,230.0,148.94,111.65
2018,6,22,7,15,394.0,139.0,2.15,13.95,321.5,195.73,142.48
2018,6,22,7,30,590.0,126.0,2.1,14.3,413.0,266.97,196.03
2018,6,22,7,45,712.0,107.0,2.05,14.6,490.0,326.78,244.68
2018,6,22,8,0,834.0,88.0,2.0,14.9,567.0,400.09,304.57
2018,6,22,8,15,851.5,90.0,2.0,15.25,614.5,456.22,351.92
2018,6,22,8,30,869.0,92.0,2.0,15.6,662.0,510.92,396.76
2018,6,22,8,45,882.0,94.0,1.95,15.9,706.0,562.85,437.93
2018,6,22,9,0,895.0,96.0,1.9,16.2,750.0,613.69,476.86
2018,6,22,9,15,904.5,98.5,1.95,16.5,789.5,661.46,512.83
2018,6,22,9,30,914.0,101.0,2.0,16.8,829.0,707.33,546.47
2018,6,22,9,45,920.5,103.5,2.0,17.1,863.0,748.96,575.91
2018,6,22,10,0,927.0,106.0,2.0,17.4,897.0,788.01,602.27
2018,6,22,10,15,933.0,107.0,2.1,17.65,925.0,822.56,625.26
2018,6,22,10,30,939.0,108.0,2.2,17.9,953.0,854.13,646.13
2018,6,22,10,45,943.0,109.0,2.3,18.15,974.0,880.91,663.69
2018,6,22,11,0,947.0,110.0,2.4,18.4,995.0,904.33,678.99
2018,6,22,11,15,949.5,110.5,2.5,18.45,1009.0,922.54,691.35
2018,6,22,11,30,952.0,111.0,2.6,18.5,1023.0,937.16,701.41
2018,6,22,11,45,953.5,111.0,2.75,18.6,1030.0,946.81,708.53
2018,6,22,12,0,955.0,111.0,2.9,18.7,1037.0,952.8,713.3
2018,6,22,12,15,954.0,112.0,3.1,18.7,1036.0,953.8,715.45
2018,6,22,12,30,953.0,113.0,3.3,18.7,1035.0,951.13,715.18
2018,6,22,12,45,950.5,113.5,3.5,18.7,1026.5,943.04,711.25
2018,6,22,13,0,948.0,114.0,3.7,18.7,1018.0,931.32,704.85
2018,6,22,13,15,945.0,113.0,3.85,18.65,1002.0,914.23,694.57
2018,6,22,13,30,942.0,112.0,4.0,18.6,986.0,893.59,681.81
2018,6,22,13,45,937.5,111.0,4.2,18.5,963.5,868.29,666.08
2018,6,22,14,0,933.0,110.0,4.4,18.4,941.0,839.7,648.04
2018,6,22,14,15,926.5,109.0,4.5,18.35,911.5,806.47,626.03
2018,6,22,14,30,920.0,108.0,4.6,18.3,882.0,770.37,601.53
2018,6,22,14,45,911.5,106.5,4.7,18.2,846.5,729.79,572.01
2018,6,22,15,0,903.0,105.0,4.8,18.1,811.0,686.89,540.0
2018,6,22,15,15,892.0,103.0,4.8,18.1,770.5,639.93,503.52
2018,6,22,15,30,881.0,101.0,4.8,18.1,730.0,591.32,464.87
2018,6,22,15,45,867.0,98.5,4.8,17.9,685.0,539.33,422.94
2018,6,22,16,0,853.0,96.0,4.8,17.7,640.0,486.5,379.1
2018,6,22,16,15,835.5,92.5,4.75,17.55,591.5,429.9,330.94
2018,6,22,16,30,818.0,89.0,4.7,17.4,543.0,373.63,281.83
2018,6,22,16,45,794.5,86.0,4.65,17.2,492.5,316.43,231.24
2018,6,22,17,0,771.0,83.0,4.6,17.0,442.0,260.61,181.55
2018,6,22,17,15,738.0,79.0,4.5,16.7,390.5,203.84,132.65
2018,6,22,17,30,705.0,75.0,4.4,16.4,339.0,146.44,86.75
2018,6,22,17,45,658.5,70.0,4.3,16.15,287.5,94.03,52.96
2018,6,22,18,0,612.0,65.0,4.2,15.9,236.0,50.68,39.45
2018,6,22,18,15,543.0,58.5,4.1,15.5,188.0,46.28,35.49
2018,6,22,18,30,474.0,52.0,4.0,15.1,140.0,41.88,31.32
2018,6,22,18,45,369.5,43.0,3.9,14.7,99.0,35.15,24.85
2018,6,22,19,0,265.0,34.0,3.8,14.3,58.0,26.45,15.54
2018,6,22,19,15,152.0,21.0,3.8,14.1,33.0,16.4,0.0
2018,6,22,19,30,39.0,8.0,3.8,13.9,8.0,6.83,0.0
2018,6,22,19,45,19.5,4.0,3.75,13.7,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,23,4,45,41.0,6.0,2.95,12.4,7.0,0.0,0.0
2018,6,23,5,0,82.0,12.0,3.0,12.6,14.0,10.24,0.0
2018,6,23,5,15,209.0,24.0,3.0,12.85,44.0,19.94,5.24
2018,6,23,5,30,336.0,36.0,3.0,13.1,74.0,29.68,19.64
2018,6,23,5,45,429.5,43.5,3.0,13.35,116.5,35.19,25.38
2018,6,23,6,0,523.0,51.0,3.0,13.6,159.0,40.73,30.69
2018,6,23,6,15,584.0,56.5,2.95,13.85,207.5,44.44,34.2
2018,6,23,6,30,645.0,62.0,2.9,14.1,256.0,63.48,38.34
2018,6,23,6,45,688.5,66.0,2.85,14.4,307.5,116.23,65.98
2018,6,23,7,0,732.0,70.0,2.8,14.7,359.0,169.7,104.76
2018,6,23,7,15,762.0,73.5,2.85,15.1,410.5,224.39,150.62
2018,6,23,7,30,792.0,77.0,2.9,15.5,462.0,281.66,200.81
2018,6,23,7,45,815.5,79.0,2.95,15.9,512.0,337.75,250.56
2018,6,23,8,0,839.0,81.0,3.0,16.3,562.0,396.6,301.73
2018,6,23,8,15,856.0,83.0,2.95,16.8,609.5,451.38,348.27
2018,6,23,8,30,873.0,85.0,2.9,17.3,657.0,506.02,393.17
2018,6,23,8,45,886.0,87.0,2.9,17.75,701.0,558.12,434.84
2018,6,23,9,0,899.0,89.0,2.9,18.2,745.0,609.14,474.35
2018,6,23,9,15,909.5,89.5,2.85,18.75,784.0,655.89,509.12
2018,6,23,9,30,920.0,90.0,2.8,19.3,823.0,700.81,541.47
2018,6,23,9,45,928.0,91.5,2.75,19.8,857.0,742.85,570.85
2018,6,23,10,0,936.0,93.0,2.7,20.3,891.0,782.4,596.71
2018,6,23,10,15,941.0,94.0,2.7,20.7,918.5,816.52,618.37
2018,6,23,10,30,946.0,95.0,2.7,21.1,946.0,847.58,637.75
2018,6,23,10,45,949.5,96.0,2.7,21.45,967.0,874.21,654.11
2018,6,23,11,0,953.0,97.0,2.7,21.8,988.0,897.43,668.13
2018,6,23,11,15,955.5,97.5,2.75,21.9,1002.0,915.83,679.95
2018,6,23,11,30,958.0,98.0,2.8,22.0,1016.0,930.61,689.44
2018,6,23,11,45,959.5,98.5,2.9,22.1,1023.0,940.85,696.41
2018,6,23,12,0,961.0,99.0,3.0,22.2,1030.0,947.39,701.04
2018,6,23,12,15,960.5,99.0,3.1,22.15,1029.0,948.01,702.25
2018,6,23,12,30,960.0,99.0,3.2,22.1,1028.0,944.92,701.12
2018,6,23,12,45,958.0,100.0,3.35,22.05,1020.5,937.72,697.66
2018,6,23,13,0,956.0,101.0,3.5,22.0,1013.0,926.84,691.78
2018,6,23,13,15,953.5,100.0,3.55,21.9,997.5,910.06,681.45
2018,6,23,13,30,951.0,99.0,3.6,21.8,982.0,889.7,668.72
2018,6,23,13,45,947.5,98.0,3.7,21.65,960.0,865.01,653.41
2018,6,23,14,0,944.0,97.0,3.8,21.5,938.0,836.98,635.68
2018,6,23,14,15,938.5,96.5,3.8,21.35,909.5,804.66,614.37
2018,6,23,14,30,933.0,96.0,3.8,21.2,881.0,769.4,590.84
2018,6,23,14,45,925.5,94.5,3.8,21.05,846.5,729.08,562.01
2018,6,23,15,0,918.0,93.0,3.8,20.9,812.0,686.33,530.51
2018,6,23,15,15,908.0,91.0,3.8,20.9,771.5,639.4,494.87
2018,6,23,15,30,898.0,89.0,3.8,20.9,731.0,590.71,456.98
2018,6,23,15,45,885.5,87.0,3.65,20.6,686.5,539.22,416.08
2018,6,23,16,0,873.0,85.0,3.5,20.3,642.0,486.71,373.19
2018,6,23,16,15,856.5,83.0,3.4,20.0,594.5,431.79,327.29
2018,6,23,16,30,840.0,81.0,3.3,19.7,547.0,376.78,280.04
2018,6,23,16,45,817.0,77.5,3.2,19.4,496.0,316.38,227.72
2018,6,23,17,0,794.0,74.0,3.1,19.1,445.0,259.04,177.44
2018,6,23,17,15,762.0,71.5,2.95,18.55,393.5,202.49,129.26
2018,6,23,17,30,730.0,69.0,2.8,18.0,342.0,148.83,86.89
2018,6,23,17,45,684.5,64.5,2.7,17.45,290.5,95.81,53.09
2018,6,23,18,0,639.0,60.0,2.6,16.9,239.0,47.01,36.05
2018,6,23,18,15,569.0,54.5,2.45,16.45,190.0,43.21,32.66
2018,6,23,18,30,499.0,49.0,2.3,16.0,141.0,39.46,29.1
2018,6,23,18,45,392.5,41.0,2.15,15.5,100.0,33.46,23.34
2018,6,23,19,0,286.0,33.0,2.0,15.0,59.0,27.51,16.4
2018,6,23,19,15,167.0,20.5,1.95,14.75,33.5,16.03,0.0
2018,6,23,19,30,48.0,8.0,1.9,14.5,8.0,6.83,0.0
2018,6,23,19,45,24.0,4.0,1.85,14.25,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,24,4,45,19.0,4.0,3.35,12.8,4.5,0.0,0.0
2018,6,24,5,0,38.0,8.0,3.5,12.9,9.0,6.83,0.0
2018,6,24,5,15,125.5,22.0,3.65,13.15,34.5,17.06,3.33
2018,6,24,5,30,213.0,36.0,3.8,13.4,60.0,27.72,17.91
2018,6,24,5,45,281.5,48.0,3.9,13.6,96.0,36.63,26.59
2018,6,24,6,0,350.0,60.0,4.0,13.8,132.0,45.37,34.77
2018,6,24,6,15,188.0,79.0,4.1,14.0,119.0,59.29,47.39
2018,6,24,6,30,26.0,98.0,4.2,14.2,106.0,76.82,59.72
2018,6,24,6,45,15.5,110.0,4.25,14.45,115.0,89.53,70.17
2018,6,24,7,0,5.0,122.0,4.3,14.7,124.0,99.32,78.55
2018,6,24,7,15,18.0,149.5,4.3,14.9,158.0,124.57,98.84
2018,6,24,7,30,31.0,177.0,4.3,15.1,192.0,151.61,120.51
2018,6,24,7,45,37.5,198.0,4.3,15.3,218.0,173.89,138.39
2018,6,24,8,0,44.0,219.0,4.3,15.5,244.0,197.07,156.9
2018,6,24,8,15,161.0,222.0,4.3,15.65,325.5,257.46,204.54
2018,6,24,8,30,278.0,225.0,4.3,15.8,407.0,330.31,262.64
2018,6,24,8,45,352.0,221.0,4.3,16.0,467.5,388.32,308.97
2018,6,24,9,0,426.0,217.0,4.3,16.2,528.0,447.18,355.69
2018,6,24,9,15,456.0,221.5,4.25,16.3,570.5,491.26,390.19
2018,6,24,9,30,486.0,226.0,4.2,16.4,613.0,536.44,425.0
2018,6,24,9,45,538.5,226.5,4.15,16.5,672.0,597.72,471.59
2018,6,24,10,0,591.0,227.0,4.1,16.6,731.0,657.79,516.48
2018,6,24,10,15,673.5,204.5,4.05,16.65,796.5,721.6,564.28
2018,6,24,10,30,756.0,182.0,4.0,16.7,862.0,782.4,609.24
2018,6,24,10,45,817.5,161.0,3.95,16.8,911.5,833.18,644.82
2018,6,24,11,0,879.0,140.0,3.9,16.9,961.0,873.26,671.79
2018,6,24,11,15,896.0,134.0,3.9,16.9,982.0,897.23,687.87
2018,6,24,11,30,913.0,128.0,3.9,16.9,1003.0,918.21,701.97
2018,6,24,11,45,901.0,135.0,3.85,16.95,1003.0,921.75,703.62
2018,6,24,12,0,889.0,142.0,3.8,17.0,1003.0,921.56,702.9
2018,6,24,12,15,905.5,134.0,3.8,17.0,1010.5,930.38,708.98
2018,6,24,12,30,922.0,126.0,3.8,17.0,1018.0,935.63,712.61
2018,6,24,12,45,925.0,123.0,3.75,17.0,1011.5,929.63,708.3
2018,6,24,13,0,928.0,120.0,3.7,17.0,1005.0,919.97,701.65
2018,6,24,13,15,881.5,137.5,3.7,16.95,967.5,882.37,676.08
2018,6,24,13,30,835.0,155.0,3.7,16.9,930.0,853.07,656.4
2018,6,24,13,45,828.5,153.5,3.7,16.9,907.0,827.4,639.03
2018,6,24,14,0,822.0,152.0,3.7,16.9,884.0,798.88,619.55
2018,6,24,14,15,858.0,133.5,3.65,16.8,876.0,777.42,605.11
2018,6,24,14,30,894.0,115.0,3.6,16.7,868.0,759.03,592.42
2018,6,24,14,45,884.5,114.0,3.6,16.65,833.0,719.2,562.92
2018,6,24,15,0,875.0,113.0,3.6,16.6,798.0,677.19,531.31
2018,6,24,15,15,863.5,111.0,3.6,16.6,758.0,631.14,495.85
2018,6,24,15,30,852.0,109.0,3.6,16.6,718.0,583.53,458.34
2018,6,24,15,45,835.5,106.5,3.55,16.35,672.5,532.5,417.47
2018,6,24,16,0,819.0,104.0,3.5,16.1,627.0,479.34,373.8
2018,6,24,16,15,798.0,101.0,3.5,15.95,578.5,423.66,326.9
2018,6,24,16,30,777.0,98.0,3.5,15.8,530.0,368.54,279.23
2018,6,24,16,45,698.5,104.5,3.45,15.6,465.5,302.38,223.39
2018,6,24,17,0,620.0,111.0,3.4,15.4,401.0,245.93,175.84
2018,6,24,17,15,531.0,111.5,3.35,15.2,339.5,190.55,131.14
2018,6,24,17,30,442.0,112.0,3.3,15.0,278.0,142.22,95.05
2018,6,24,17,45,412.0,99.0,3.3,14.8,235.5,100.01,65.94
2018,6,24,18,0,382.0,86.0,3.3,14.6,193.0,63.09,50.69
2018,6,24,18,15,337.0,72.5,3.15,14.4,153.0,53.95,42.47
2018,6,24,18,30,292.0,59.0,3.0,14.2,113.0,44.5,33.77
2018,6,24,18,45,220.5,45.5,2.9,14.0,79.5,34.66,24.53
2018,6,24,19,0,149.0,32.0,2.8,13.8,46.0,24.61,14.2
2018,6,24,19,15,86.0,19.0,2.7,13.75,26.0,14.76,0.0
2018,6,24,19,30,23.0,6.0,2.6,13.7,6.0,5.12,0.0
2018,6,24,19,45,11.5,3.0,2.5,13.6,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,4,45,7.5,2.0,3.85,12.55,2.0,0.0,0.0
2018,6,25,5,0,15.0,4.0,4.0,12.7,4.0,3.41,0.0
2018,6,25,5,15,10.5,7.0,4.05,12.8,7.5,6.08,0.0
2018,6,25,5,30,6.0,10.0,4.1,12.9,11.0,8.44,1.53
2018,6,25,5,45,12.0,16.5,4.15,13.05,19.0,13.98,6.7
2018,6,25,6,0,18.0,23.0,4.2,13.2,27.0,19.55,11.84
2018,6,25,6,15,9.0,24.5,4.05,13.35,26.5,20.79,13.06
2018,6,25,6,30,0.0,26.0,3.9,13.5,26.0,21.43,12.85
2018,6,25,6,45,0.0,37.0,3.8,13.6,37.0,30.55,20.68
2018,6,25,7,0,0.0,48.0,3.7,13.7,48.0,39.7,28.45
2018,6,25,7,15,0.0,74.5,3.6,13.9,74.5,61.81,47.12
2018,6,25,7,30,0.0,101.0,3.5,14.1,101.0,83.52,65.19
2018,6,25,7,45,0.5,116.0,3.4,14.3,116.5,96.07,75.38
2018,6,25,8,0,1.0,131.0,3.3,14.5,132.0,108.78,85.59
2018,6,25,8,15,8.0,168.5,3.25,14.7,174.0,142.82,113.19
2018,6,25,8,30,15.0,206.0,3.2,14.9,216.0,177.87,141.27
2018,6,25,8,45,21.5,241.0,3.2,15.1,256.0,211.59,167.95
2018,6,25,9,0,28.0,276.0,3.2,15.3,296.0,250.38,198.36
2018,6,25,9,15,29.0,291.0,3.3,15.4,313.0,266.41,210.57
2018,6,25,9,30,30.0,306.0,3.4,15.5,330.0,282.51,222.83
2018,6,25,9,45,25.0,293.0,3.45,15.65,313.5,270.12,212.6
2018,6,25,10,0,20.0,280.0,3.5,15.8,297.0,250.6,196.86
2018,6,25,10,15,24.0,294.0,3.55,15.85,315.0,273.87,214.99
2018,6,25,10,30,28.0,308.0,3.6,15.9,333.0,290.95,228.11
2018,6,25,10,45,26.5,322.0,3.7,16.0,346.0,303.65,237.63
2018,6,25,11,0,25.0,336.0,3.8,16.1,359.0,316.21,247.01
2018,6,25,11,15,39.5,376.5,3.85,16.1,414.0,366.15,285.61
2018,6,25,11,30,54.0,417.0,3.9,16.1,469.0,416.59,324.06
2018,6,25,11,45,70.5,439.5,3.95,16.1,507.5,452.62,351.46
2018,6,25,12,0,87.0,462.0,4.0,16.1,546.0,488.49,378.6
2018,6,25,12,15,178.5,438.0,4.1,16.1,610.5,559.41,434.26
2018,6,25,12,30,270.0,414.0,4.2,16.1,675.0,627.82,487.15
2018,6,25,12,45,195.5,430.5,4.3,16.1,618.5,564.97,438.9
2018,6,25,13,0,121.0,447.0,4.4,16.1,562.0,512.29,398.05
2018,6,25,13,15,102.0,442.5,4.45,16.1,538.5,478.43,372.63
2018,6,25,13,30,83.0,438.0,4.5,16.1,515.0,455.58,355.24
2018,6,25,13,45,218.5,387.0,4.6,16.1,583.0,535.56,419.97
2018,6,25,14,0,354.0,336.0,4.7,16.1,651.0,588.72,463.41
2018,6,25,14,15,635.5,217.5,4.8,16.0,761.0,696.12,549.68
2018,6,25,14,30,917.0,99.0,4.9,15.9,871.0,761.88,603.18
2018,6,25,14,45,910.5,97.0,4.95,15.85,837.0,722.43,573.26
2018,6,25,15,0,904.0,95.0,5.0,15.8,803.0,680.51,541.2
2018,6,25,15,15,893.5,93.0,5.0,15.8,763.0,633.92,504.51
2018,6,25,15,30,883.0,91.0,5.0,15.8,723.0,585.63,465.61
2018,6,25,15,45,824.0,103.0,5.15,15.55,663.5,524.16,416.15
2018,6,25,16,0,765.0,115.0,5.3,15.3,604.0,464.96,367.38
2018,6,25,16,15,785.0,101.0,5.35,15.15,569.0,419.08,327.2
2018,6,25,16,30,805.0,87.0,5.4,15.0,534.0,369.5,282.44
2018,6,25,16,45,794.5,81.5,5.5,14.8,488.0,314.73,232.91
2018,6,25,17,0,784.0,76.0,5.6,14.6,442.0,259.91,182.88
2018,6,25,17,15,753.0,72.5,5.65,14.35,391.0,203.19,133.08
2018,6,25,17,30,722.0,69.0,5.7,14.1,340.0,149.27,89.17
2018,6,25,17,45,679.0,64.0,5.75,13.9,289.0,96.39,54.18
2018,6,25,18,0,636.0,59.0,5.8,13.7,238.0,46.2,35.81
2018,6,25,18,15,572.0,53.5,5.75,13.45,190.5,42.41,32.34
2018,6,25,18,30,508.0,48.0,5.7,13.2,143.0,38.65,28.71
2018,6,25,18,45,407.0,40.5,5.6,12.95,102.0,33.06,23.24
2018,6,25,19,0,306.0,33.0,5.5,12.7,61.0,27.54,16.65
2018,6,25,19,15,180.0,20.5,5.4,12.6,34.5,17.25,0.0
2018,6,25,19,30,54.0,8.0,5.3,12.5,8.0,6.83,0.0
2018,6,25,19,45,27.0,4.0,5.25,12.35,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,26,4,45,34.5,6.5,4.2,11.25,7.0,0.0,0.0
2018,6,26,5,0,69.0,13.0,4.3,11.4,14.0,11.1,0.0
2018,6,26,5,15,188.5,25.5,4.3,11.65,43.0,19.87,3.92
2018,6,26,5,30,308.0,38.0,4.3,11.9,72.0,31.5,21.17
2018,6,26,5,45,347.0,48.5,4.3,12.1,104.5,39.24,29.03
2018,6,26,6,0,386.0,59.0,4.3,12.3,137.0,44.88,34.53
2018,6,26,6,15,209.5,82.5,4.25,12.5,126.5,61.78,49.89
2018,6,26,6,30,33.0,106.0,4.2,12.7,116.0,82.05,64.46
2018,6,26,6,45,34.5,126.0,4.15,12.9,138.0,101.0,79.58
2018,6,26,7,0,36.0,146.0,4.1,13.1,160.0,120.43,95.45
2018,6,26,7,15,83.0,174.0,4.05,13.3,212.5,155.53,122.61
2018,6,26,7,30,130.0,202.0,4.0,13.5,265.0,197.55,155.85
2018,6,26,7,45,192.5,219.5,3.95,13.7,324.0,242.0,191.05
2018,6,26,8,0,255.0,237.0,3.9,13.9,383.0,295.59,234.05
2018,6,26,8,15,435.5,207.0,3.9,14.05,481.0,369.89,292.74
2018,6,26,8,30,616.0,177.0,3.9,14.2,579.0,460.81,365.17
2018,6,26,8,45,749.0,141.0,3.9,14.35,663.0,532.91,423.06
2018,6,26,9,0,882.0,105.0,3.9,14.5,747.0,612.5,486.17
2018,6,26,9,15,893.0,106.5,3.9,14.65,786.5,659.93,523.16
2018,6,26,9,30,904.0,108.0,3.9,14.8,826.0,705.62,558.07
2018,6,26,9,45,879.0,125.0,3.95,14.9,847.5,737.77,581.96
2018,6,26,10,0,854.0,142.0,4.0,15.0,869.0,771.64,606.41
2018,6,26,10,15,827.0,160.0,4.0,15.1,883.0,795.14,622.73
2018,6,26,10,30,800.0,178.0,4.0,15.2,897.0,813.77,635.29
2018,6,26,10,45,792.5,185.5,4.05,15.3,911.5,834.53,649.68
2018,6,26,11,0,785.0,193.0,4.1,15.4,926.0,851.83,661.35
2018,6,26,11,15,784.5,195.5,4.1,15.4,937.5,867.35,671.83
2018,6,26,11,30,784.0,198.0,4.1,15.4,949.0,879.68,680.13
2018,6,26,11,45,818.5,183.0,4.15,15.45,971.5,904.26,697.26
2018,6,26,12,0,853.0,168.0,4.2,15.5,994.0,925.71,712.13
2018,6,26,12,15,908.5,137.0,4.2,15.55,1016.5,936.2,719.14
2018,6,26,12,30,964.0,106.0,4.2,15.6,1039.0,955.74,732.62
2018,6,26,12,45,966.5,103.0,4.25,15.65,1032.0,949.0,728.1
2018,6,26,13,0,969.0,100.0,4.3,15.7,1025.0,938.45,721.22
2018,6,26,13,15,967.0,99.0,4.4,15.75,1009.5,922.05,710.89
2018,6,26,13,30,965.0,98.0,4.5,15.8,994.0,901.99,698.01
2018,6,26,13,45,962.0,96.5,4.55,15.8,971.5,877.07,681.41
2018,6,26,14,0,959.0,95.0,4.6,15.8,949.0,848.71,662.3
2018,6,26,14,15,954.0,93.5,4.7,15.8,920.0,815.53,639.91
2018,6,26,14,30,949.0,92.0,4.8,15.8,891.0,779.3,615.08
2018,6,26,14,45,942.5,90.0,4.85,15.75,856.0,738.72,585.38
2018,6,26,15,0,936.0,88.0,4.9,15.7,821.0,695.58,552.53
2018,6,26,15,15,926.0,86.5,4.9,15.7,780.5,648.44,515.51
2018,6,26,15,30,916.0,85.0,4.9,15.7,740.0,599.47,476.16
2018,6,26,15,45,903.0,83.0,5.0,15.5,695.0,546.94,433.55
2018,6,26,16,0,890.0,81.0,5.1,15.3,650.0,493.38,388.73
2018,6,26,16,15,873.5,78.0,5.15,15.15,601.0,436.73,339.94
2018,6,26,16,30,857.0,75.0,5.2,15.0,552.0,379.98,289.71
2018,6,26,16,45,835.0,73.0,5.2,14.85,501.5,322.62,238.03
2018,6,26,17,0,813.0,71.0,5.2,14.7,451.0,263.42,184.57
2018,6,26,17,15,783.0,67.5,5.25,14.45,399.0,205.23,133.4
2018,6,26,17,30,753.0,64.0,5.3,14.2,347.0,149.68,88.03
2018,6,26,17,45,654.0,66.0,5.3,14.0,285.5,93.24,52.09
2018,6,26,18,0,555.0,68.0,5.3,13.8,224.0,52.52,41.44
2018,6,26,18,15,427.0,61.5,5.2,13.6,167.5,47.89,37.21
2018,6,26,18,30,299.0,55.0,5.1,13.4,111.0,41.62,31.32
2018,6,26,18,45,194.0,42.0,5.05,13.15,74.0,31.95,22.25
2018,6,26,19,0,89.0,29.0,5.0,12.9,37.0,22.78,12.81
2018,6,26,19,15,64.5,18.0,4.9,12.75,22.0,14.26,0.0
2018,6,26,19,30,40.0,7.0,4.8,12.6,7.0,5.97,0.0
2018,6,26,19,45,20.0,3.5,4.75,12.5,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,27,4,45,10.0,3.0,4.3,11.65,3.0,0.0,0.0
2018,6,27,5,0,20.0,6.0,4.4,11.7,6.0,5.12,0.0
2018,6,27,5,15,65.0,14.0,4.4,11.85,20.0,10.83,0.0
2018,6,27,5,30,110.0,22.0,4.4,12.0,34.0,16.87,8.69
2018,6,27,5,45,177.0,32.0,4.4,12.15,62.5,24.37,15.9
2018,6,27,6,0,244.0,42.0,4.4,12.3,91.0,31.75,22.81
2018,6,27,6,15,122.0,37.0,4.35,12.5,61.5,27.02,18.72
2018,6,27,6,30,0.0,32.0,4.3,12.7,32.0,26.4,17.19
2018,6,27,6,45,0.0,41.5,4.3,12.9,41.5,34.29,23.96
2018,6,27,7,0,0.0,51.0,4.3,13.1,51.0,42.19,30.66
2018,6,27,7,15,0.0,76.0,4.3,13.25,76.0,63.06,48.32
2018,6,27,7,30,0.0,101.0,4.3,13.4,101.0,83.51,65.39
2018,6,27,7,45,0.0,112.0,4.3,13.6,112.0,92.67,72.78
2018,6,27,8,0,0.0,123.0,4.3,13.8,123.0,101.88,80.15
2018,6,27,8,15,0.0,131.5,4.35,13.95,131.5,109.09,85.82
2018,6,27,8,30,0.0,140.0,4.4,14.1,140.0,116.32,91.48
2018,6,27,8,45,0.5,147.0,4.45,14.25,147.5,122.61,96.34
2018,6,27,9,0,1.0,154.0,4.5,14.4,155.0,128.95,101.25
2018,6,27,9,15,2.0,157.5,4.5,14.5,159.0,132.75,104.1
2018,6,27,9,30,3.0,161.0,4.5,14.6,163.0,136.62,107.02
2018,6,27,9,45,4.0,164.0,4.55,14.7,167.0,140.14,109.68
2018,6,27,10,0,5.0,167.0,4.6,14.8,171.0,143.73,112.41
2018,6,27,10,15,7.5,188.5,4.65,14.85,195.0,164.19,128.82
2018,6,27,10,30,10.0,210.0,4.7,14.9,219.0,184.87,145.31
2018,6,27,10,45,12.0,234.5,4.75,15.0,245.5,207.91,163.55
2018,6,27,11,0,14.0,259.0,4.8,15.1,272.0,231.11,181.8
2018,6,27,11,15,17.5,290.0,4.85,15.1,306.5,261.33,205.62
2018,6,27,11,30,21.0,321.0,4.9,15.1,341.0,291.72,229.42
2018,6,27,11,45,25.5,351.0,5.0,15.1,375.5,332.9,261.56
2018,6,27,12,0,30.0,381.0,5.1,15.1,410.0,364.44,286.01
2018,6,27,12,15,28.0,368.5,5.15,15.1,395.5,351.46,275.89
2018,6,27,12,30,26.0,356.0,5.2,15.1,381.0,338.17,265.64
2018,6,27,12,45,23.0,331.0,5.25,15.1,353.0,312.51,245.73
2018,6,27,13,0,20.0,306.0,5.3,15.1,325.0,277.69,218.55
2018,6,27,13,15,17.0,280.5,5.35,15.05,296.5,252.53,198.89
2018,6,27,13,30,14.0,255.0,5.4,15.0,268.0,227.51,179.19
2018,6,27,13,45,19.0,288.0,5.5,14.95,305.0,259.3,204.79
2018,6,27,14,0,24.0,321.0,5.6,14.9,342.0,298.82,236.33
2018,6,27,14,15,24.5,314.5,5.65,14.85,335.5,291.78,231.04
2018,6,27,14,30,25.0,308.0,5.7,14.8,329.0,284.58,225.71
2018,6,27,14,45,17.5,264.5,5.8,14.7,279.0,234.15,185.83
2018,6,27,15,0,10.0,221.0,5.9,14.6,229.0,191.45,151.77
2018,6,27,15,15,7.0,199.5,5.9,14.6,205.0,170.8,135.29
2018,6,27,15,30,4.0,178.0,5.9,14.6,181.0,150.53,119.02
2018,6,27,15,45,5.5,179.5,6.1,14.35,183.0,152.0,120.66
2018,6,27,16,0,7.0,181.0,6.3,14.1,185.0,153.2,122.08
2018,6,27,16,15,17.5,189.5,6.35,13.9,199.5,163.48,130.88
2018,6,27,16,30,28.0,198.0,6.4,13.7,214.0,173.16,139.07
2018,6,27,16,45,68.5,192.5,6.45,13.5,226.0,177.53,141.9
2018,6,27,17,0,109.0,187.0,6.5,13.3,238.0,177.54,140.43
2018,6,27,17,15,183.0,162.5,6.5,13.1,236.5,163.35,125.18
2018,6,27,17,30,257.0,138.0,6.5,12.9,235.0,139.72,102.19
2018,6,27,17,45,290.5,114.5,6.5,12.7,208.5,105.7,75.19
2018,6,27,18,0,324.0,91.0,6.5,12.5,182.0,66.09,53.81
2018,6,27,18,15,288.0,76.0,6.45,12.3,145.0,56.09,44.74
2018,6,27,18,30,252.0,61.0,6.4,12.1,108.0,45.73,35.14
2018,6,27,18,45,186.5,47.0,6.3,11.95,76.0,35.63,25.59
2018,6,27,19,0,121.0,33.0,6.2,11.8,44.0,25.72,15.29
2018,6,27,19,15,68.5,19.5,6.2,11.8,25.0,15.35,0.0
2018,6,27,19,30,16.0,6.0,6.2,11.8,6.0,5.12,0.0
2018,6,27,19,45,8.0,3.0,6.2,11.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,11.95,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.1,11.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,6,28,4,45,22.5,5.5,6.5,12.2,6.0,0.0,0.0
2018,6,28,5,0,45.0,11.0,6.6,12.3,12.0,9.39,0.0
2018,6,28,5,15,149.5,25.0,6.7,12.45,39.0,19.43,2.43
2018,6,28,5,30,254.0,39.0,6.8,12.6,66.0,30.13,19.81
2018,6,28,5,45,237.0,47.0,6.9,12.8,82.5,35.72,25.8
2018,6,28,6,0,220.0,55.0,7.0,13.0,99.0,41.02,30.96
2018,6,28,6,15,122.0,77.5,7.0,13.15,103.0,59.93,48.09
2018,6,28,6,30,24.0,100.0,7.0,13.3,107.0,77.79,60.86
2018,6,28,6,45,93.5,125.0,6.95,13.45,160.5,104.15,79.88
2018,6,28,7,0,163.0,150.0,6.9,13.6,214.0,141.26,107.29
2018,6,28,7,15,209.0,170.5,6.95,13.75,264.0,178.97,137.11
2018,6,28,7,30,255.0,191.0,7.0,13.9,314.0,222.95,173.07
2018,6,28,7,45,387.5,181.5,7.0,14.05,391.0,278.43,216.93
2018,6,28,8,0,520.0,172.0,7.0,14.2,468.0,345.67,271.92
2018,6,28,8,15,655.0,142.5,6.95,14.3,548.0,412.94,327.91
2018,6,28,8,30,790.0,113.0,6.9,14.4,628.0,489.25,391.49
2018,6,28,8,45,825.0,108.0,6.8,14.55,678.0,543.68,437.28
2018,6,28,9,0,860.0,103.0,6.7,14.7,728.0,597.5,481.65
2018,6,28,9,15,871.0,104.5,6.6,14.8,767.0,644.04,519.28
2018,6,28,9,30,882.0,106.0,6.5,14.9,806.0,688.91,554.72
2018,6,28,9,45,890.0,107.0,6.4,15.0,839.0,729.31,585.95
2018,6,28,10,0,898.0,108.0,6.3,15.1,872.0,767.35,614.39
2018,6,28,10,15,903.5,110.0,6.25,15.2,900.0,801.81,638.82
2018,6,28,10,30,909.0,112.0,6.2,15.3,928.0,833.36,660.94
2018,6,28,10,45,912.5,113.0,6.15,15.35,948.5,859.33,678.96
2018,6,28,11,0,916.0,114.0,6.1,15.4,969.0,882.02,694.55
2018,6,28,11,15,919.0,115.0,6.05,15.4,983.5,900.9,707.51
2018,6,28,11,30,922.0,116.0,6.0,15.4,998.0,916.31,717.99
2018,6,28,11,45,923.5,115.5,5.95,15.35,1004.5,925.57,724.22
2018,6,28,12,0,925.0,115.0,5.9,15.3,1011.0,931.27,728.01
2018,6,28,12,15,927.5,113.5,5.95,15.3,1011.5,933.42,729.77
2018,6,28,12,30,930.0,112.0,6.0,15.3,1012.0,932.0,729.08
2018,6,28,12,45,931.5,110.0,6.05,15.3,1005.0,925.63,724.93
2018,6,28,13,0,933.0,108.0,6.1,15.3,998.0,915.62,718.25
2018,6,28,13,15,930.0,107.5,6.15,15.25,983.0,899.45,707.32
2018,6,28,13,30,927.0,107.0,6.2,15.2,968.0,879.79,693.9
2018,6,28,13,45,922.0,106.5,6.3,15.15,945.5,855.1,677.0
2018,6,28,14,0,917.0,106.0,6.4,15.1,923.0,827.21,657.67
2018,6,28,14,15,911.0,104.5,6.4,15.0,894.5,794.57,634.45
2018,6,28,14,30,905.0,103.0,6.4,14.9,866.0,759.1,608.97
2018,6,28,14,45,896.5,102.0,6.4,14.85,831.5,719.68,578.59
2018,6,28,15,0,888.0,101.0,6.4,14.8,797.0,677.98,545.78
2018,6,28,15,15,877.0,99.5,6.4,14.8,757.5,632.23,509.03
2018,6,28,15,30,866.0,98.0,6.4,14.8,718.0,584.86,470.16
2018,6,28,15,45,851.5,96.0,6.4,14.55,673.5,533.86,427.89
2018,6,28,16,0,837.0,94.0,6.4,14.3,629.0,482.07,383.82
2018,6,28,16,15,818.5,91.5,6.45,14.15,581.5,426.81,335.73
2018,6,28,16,30,800.0,89.0,6.5,14.0,534.0,371.98,286.81
2018,6,28,16,45,775.5,86.0,6.5,13.85,484.5,315.41,235.7
2018,6,28,17,0,751.0,83.0,6.5,13.7,435.0,260.32,185.63
2018,6,28,17,15,719.0,79.0,6.5,13.5,384.0,204.74,136.57
2018,6,28,17,30,687.0,75.0,6.5,13.3,333.0,148.47,90.25
2018,6,28,17,45,642.0,70.0,6.45,13.1,283.0,96.96,55.47
2018,6,28,18,0,597.0,65.0,6.4,12.9,233.0,50.5,39.78
2018,6,28,18,15,532.5,58.5,6.3,12.7,186.0,46.15,35.79
2018,6,28,18,30,468.0,52.0,6.2,12.5,139.0,41.78,31.58
2018,6,28,18,45,370.0,43.0,6.1,12.35,99.0,35.08,25.07
2018,6,28,19,0,272.0,34.0,6.0,12.2,59.0,28.35,17.4
2018,6,28,19,15,157.0,21.0,5.95,12.1,33.5,16.4,0.0
2018,6,28,19,30,42.0,8.0,5.9,12.0,8.0,6.83,0.0
2018,6,28,19,45,21.0,4.0,5.85,11.95,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,11.85,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.6,11.75,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,29,4,45,39.5,5.5,2.1,11.5,6.0,0.0,0.0
2018,6,29,5,0,79.0,11.0,2.0,11.6,12.0,9.39,0.0
2018,6,29,5,15,205.5,22.5,1.95,11.85,40.5,18.74,1.45
2018,6,29,5,30,332.0,34.0,1.9,12.1,69.0,28.07,18.12
2018,6,29,5,45,425.5,41.5,1.85,12.35,111.0,33.63,24.05
2018,6,29,6,0,519.0,49.0,1.8,12.6,153.0,39.21,29.45
2018,6,29,6,15,579.5,54.0,1.7,12.8,200.5,42.57,32.68
2018,6,29,6,30,640.0,59.0,1.6,13.0,248.0,57.98,35.79
2018,6,29,6,45,682.5,63.5,1.55,13.25,299.0,110.5,62.28
2018,6,29,7,0,725.0,68.0,1.5,13.5,350.0,163.82,100.45
2018,6,29,7,15,754.5,71.0,1.55,13.8,400.5,217.56,145.27
2018,6,29,7,30,784.0,74.0,1.6,14.1,451.0,273.84,194.51
2018,6,29,7,45,807.0,76.5,1.6,14.4,501.0,329.83,243.97
2018,6,29,8,0,830.0,79.0,1.6,14.7,551.0,388.63,294.79
2018,6,29,8,15,847.5,81.0,1.75,14.95,598.5,443.29,341.67
2018,6,29,8,30,865.0,83.0,1.9,15.2,646.0,497.91,387.26
2018,6,29,8,45,878.5,85.0,2.0,15.45,690.0,550.09,429.55
2018,6,29,9,0,892.0,87.0,2.1,15.7,734.0,601.29,469.87
2018,6,29,9,15,899.5,90.0,2.25,15.9,773.0,648.43,506.46
2018,6,29,9,30,907.0,93.0,2.4,16.1,812.0,693.54,540.73
2018,6,29,9,45,912.0,96.0,2.55,16.3,845.0,734.66,571.4
2018,6,29,10,0,917.0,99.0,2.7,16.5,878.0,773.15,598.95
2018,6,29,10,15,922.5,100.5,2.8,16.6,906.0,807.82,622.75
2018,6,29,10,30,928.0,102.0,2.9,16.7,934.0,839.54,644.4
2018,6,29,10,45,932.0,102.5,3.0,16.8,955.0,866.0,662.35
2018,6,29,11,0,936.0,103.0,3.1,16.9,976.0,889.14,678.04
2018,6,29,11,15,938.0,103.5,3.15,16.95,989.5,907.15,690.03
2018,6,29,11,30,940.0,104.0,3.2,17.0,1003.0,921.59,699.67
2018,6,29,11,45,941.0,104.5,3.3,17.05,1010.0,931.54,706.68
2018,6,29,12,0,942.0,105.0,3.4,17.1,1017.0,937.86,711.33
2018,6,29,12,15,941.5,105.5,3.5,17.1,1016.5,939.2,712.83
2018,6,29,12,30,941.0,106.0,3.6,17.1,1016.0,936.92,711.96
2018,6,29,12,45,939.5,105.5,3.75,17.1,1008.0,929.22,707.76
2018,6,29,13,0,938.0,105.0,3.9,17.1,1000.0,917.9,701.12
2018,6,29,13,15,936.0,104.5,4.0,17.1,985.5,902.54,691.43
2018,6,29,13,30,934.0,104.0,4.1,17.1,971.0,883.65,679.29
2018,6,29,13,45,931.0,102.5,4.2,17.05,949.5,859.54,663.59
2018,6,29,14,0,928.0,101.0,4.3,17.0,928.0,832.1,645.49
2018,6,29,14,15,923.0,99.0,4.35,16.9,899.5,799.47,623.58
2018,6,29,14,30,918.0,97.0,4.4,16.8,871.0,763.89,599.37
2018,6,29,14,45,911.0,95.0,4.5,16.75,836.5,724.15,570.68
2018,6,29,15,0,904.0,93.0,4.6,16.7,802.0,681.97,539.06
2018,6,29,15,15,893.5,91.5,4.6,16.7,762.0,635.89,503.14
2018,6,29,15,30,883.0,90.0,4.6,16.7,722.0,588.11,465.02
2018,6,29,15,45,870.5,87.5,4.7,16.45,678.0,536.93,423.93
2018,6,29,16,0,858.0,85.0,4.8,16.2,634.0,484.74,380.67
2018,6,29,16,15,840.5,83.0,4.8,16.05,586.5,430.18,333.89
2018,6,29,16,30,823.0,81.0,4.8,15.9,539.0,373.95,284.55
2018,6,29,16,45,799.0,78.5,4.85,15.75,489.0,316.76,233.64
2018,6,29,17,0,775.0,76.0,4.9,15.6,439.0,260.96,183.5
2018,6,29,17,15,742.5,72.5,4.85,15.4,387.5,204.35,134.0
2018,6,29,17,30,710.0,69.0,4.8,15.2,336.0,150.72,90.28
2018,6,29,17,45,664.5,65.0,4.7,14.95,285.5,95.27,52.61
2018,6,29,18,0,619.0,61.0,4.6,14.7,235.0,48.21,37.45
2018,6,29,18,15,553.0,55.0,4.55,14.4,187.5,43.47,33.16
2018,6,29,18,30,487.0,49.0,4.5,14.1,140.0,39.35,29.24
2018,6,29,18,45,385.5,40.5,4.45,13.85,99.5,32.96,23.07
2018,6,29,19,0,284.0,32.0,4.4,13.6,59.0,26.54,15.84
2018,6,29,19,15,165.5,20.0,4.4,13.5,33.5,15.64,0.0
2018,6,29,19,30,47.0,8.0,4.4,13.4,8.0,6.83,0.0
2018,6,29,19,45,23.5,4.0,4.35,13.25,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,30,4,45,46.5,4.5,1.15,13.15,5.5,0.0,0.0
2018,6,30,5,0,93.0,9.0,1.3,13.3,11.0,7.68,0.0
2018,6,30,5,15,239.5,20.0,1.4,13.55,41.0,16.55,0.0
2018,6,30,5,30,386.0,31.0,1.5,13.8,71.0,25.6,15.85
2018,6,30,5,45,475.5,37.5,1.65,14.05,113.5,30.49,21.12
2018,6,30,6,0,565.0,44.0,1.8,14.3,156.0,35.43,25.88
2018,6,30,6,15,622.5,48.5,1.85,14.6,204.5,41.98,31.9
2018,6,30,6,30,680.0,53.0,1.9,14.9,253.0,57.39,34.81
2018,6,30,6,45,719.0,57.0,1.95,15.25,304.0,107.69,58.14
2018,6,30,7,0,758.0,61.0,2.0,15.6,355.0,162.19,96.96
2018,6,30,7,15,786.0,64.5,1.95,16.0,406.5,217.94,143.27
2018,6,30,7,30,814.0,68.0,1.9,16.4,458.0,278.81,196.05
2018,6,30,7,45,835.5,70.0,1.9,16.85,508.0,335.03,245.51
2018,6,30,8,0,857.0,72.0,1.9,17.3,558.0,392.17,294.84
2018,6,30,8,15,872.5,74.5,1.9,17.7,606.0,447.83,341.78
2018,6,30,8,30,888.0,77.0,1.9,18.1,654.0,503.23,386.94
2018,6,30,8,45,899.5,79.0,1.85,18.55,697.5,555.49,427.92
2018,6,30,9,0,911.0,81.0,1.8,19.0,741.0,606.54,466.48
2018,6,30,9,15,920.0,83.0,1.9,19.2,780.5,654.56,502.87
2018,6,30,9,30,929.0,85.0,2.0,19.4,820.0,700.63,536.97
2018,6,30,9,45,935.5,86.0,2.05,19.6,853.5,741.84,566.56
2018,6,30,10,0,942.0,87.0,2.1,19.8,887.0,780.47,592.6
2018,6,30,10,15,946.5,89.0,2.25,19.85,915.0,815.71,616.78
2018,6,30,10,30,951.0,91.0,2.4,19.9,943.0,847.86,638.79
2018,6,30,10,45,953.5,92.5,2.5,19.95,964.0,874.66,656.77
2018,6,30,11,0,956.0,94.0,2.6,20.0,985.0,898.0,672.44
2018,6,30,11,15,958.5,94.0,2.7,20.0,999.0,916.4,684.98
2018,6,30,11,30,961.0,94.0,2.8,20.0,1013.0,931.17,695.2
2018,6,30,11,45,961.0,95.0,2.95,20.05,1019.5,940.98,702.45
2018,6,30,12,0,961.0,96.0,3.1,20.1,1026.0,947.05,707.3
2018,6,30,12,15,959.0,97.5,3.15,20.05,1025.0,948.07,708.39
2018,6,30,12,30,957.0,99.0,3.2,20.0,1024.0,945.37,707.13
2018,6,30,12,45,713.0,220.5,3.3,19.95,906.5,853.1,644.79
2018,6,30,13,0,469.0,342.0,3.4,19.9,789.0,741.25,562.08
2018,6,30,13,15,487.5,328.5,3.4,19.85,787.0,736.95,560.56
2018,6,30,13,30,506.0,315.0,3.4,19.8,785.0,729.89,556.34
2018,6,30,13,45,556.5,283.5,3.4,19.75,789.0,730.69,558.48
2018,6,30,14,0,607.0,252.0,3.4,19.7,793.0,727.5,557.58
2018,6,30,14,15,762.5,175.5,3.45,19.6,833.0,754.01,580.14
2018,6,30,14,30,918.0,99.0,3.5,19.5,873.0,766.62,591.73
2018,6,30,14,45,910.0,97.5,3.5,19.4,838.0,726.66,562.8
2018,6,30,15,0,902.0,96.0,3.5,19.3,803.0,684.34,531.5
2018,6,30,15,15,891.0,94.5,3.5,19.3,763.0,638.04,496.3
2018,6,30,15,30,880.0,93.0,3.5,19.3,723.0,590.07,458.95
2018,6,30,15,45,866.5,90.5,3.55,18.9,678.5,538.5,418.6
2018,6,30,16,0,853.0,88.0,3.6,18.5,634.0,486.01,376.18
2018,6,30,16,15,834.5,85.5,3.5,18.15,586.0,430.81,330.0
2018,6,30,16,30,816.0,83.0,3.4,17.8,538.0,374.14,281.41
2018,6,30,16,45,792.0,80.0,3.35,17.45,487.5,316.84,231.4
2018,6,30,17,0,768.0,77.0,3.3,17.1,437.0,260.94,182.05
2018,6,30,17,15,734.0,74.5,3.2,16.6,386.0,205.27,134.14
2018,6,30,17,30,700.0,72.0,3.1,16.1,335.0,152.74,91.86
2018,6,30,17,45,653.0,67.0,3.0,15.65,284.0,96.75,53.85
2018,6,30,18,0,606.0,62.0,2.9,15.2,233.0,49.51,38.53
2018,6,30,18,15,536.0,56.0,2.9,14.9,185.0,44.15,33.71
2018,6,30,18,30,466.0,50.0,2.9,14.6,137.0,40.08,29.83
2018,6,30,18,45,364.0,41.0,2.85,14.25,96.5,33.31,23.35
2018,6,30,19,0,262.0,32.0,2.8,13.9,56.0,26.48,15.77
2018,6,30,19,15,153.5,19.5,2.85,13.75,31.5,15.24,0.0
2018,6,30,19,30,45.0,7.0,2.9,13.6,7.0,5.97,0.0
2018,6,30,19,45,22.5,3.5,2.95,13.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,1,4,45,29.5,4.0,3.35,13.2,4.5,0.0,0.0
2018,7,1,5,0,59.0,8.0,3.4,13.3,9.0,6.83,0.0
2018,7,1,5,15,175.0,21.0,3.45,13.55,36.5,17.39,0.0
2018,7,1,5,30,291.0,34.0,3.5,13.8,64.0,28.03,17.78
2018,7,1,5,45,381.0,43.0,3.5,14.0,104.5,34.79,24.83
2018,7,1,6,0,471.0,52.0,3.5,14.2,145.0,41.48,31.21
2018,7,1,6,15,439.0,68.0,3.4,14.4,174.0,52.92,41.62
2018,7,1,6,30,407.0,84.0,3.3,14.6,203.0,69.41,48.72
2018,7,1,6,45,367.5,106.5,3.25,14.75,229.5,111.23,74.86
2018,7,1,7,0,328.0,129.0,3.2,14.9,256.0,148.85,105.43
2018,7,1,7,15,352.0,146.5,3.05,15.1,300.0,190.49,139.38
2018,7,1,7,30,376.0,164.0,2.9,15.3,344.0,235.0,176.73
2018,7,1,7,45,373.5,186.0,2.8,15.45,381.0,277.06,212.98
2018,7,1,8,0,371.0,208.0,2.7,15.6,418.0,315.29,245.49
2018,7,1,8,15,331.5,241.0,2.6,15.8,440.5,348.4,273.38
2018,7,1,8,30,292.0,274.0,2.5,16.0,463.0,377.11,296.56
2018,7,1,8,45,342.0,274.5,2.4,16.15,511.0,421.75,331.4
2018,7,1,9,0,392.0,275.0,2.3,16.3,559.0,475.98,372.91
2018,7,1,9,15,354.0,308.5,2.3,16.45,575.5,495.35,386.95
2018,7,1,9,30,316.0,342.0,2.3,16.6,592.0,516.67,401.98
2018,7,1,9,45,409.5,314.0,2.3,16.75,652.5,580.34,450.16
2018,7,1,10,0,503.0,286.0,2.3,16.9,713.0,642.42,496.33
2018,7,1,10,15,421.5,335.5,2.4,17.0,701.5,641.58,493.65
2018,7,1,10,30,340.0,385.0,2.5,17.1,690.0,626.31,480.86
2018,7,1,10,45,277.5,402.5,2.55,17.2,655.0,601.23,461.31
2018,7,1,11,0,215.0,420.0,2.6,17.3,620.0,562.55,431.81
2018,7,1,11,15,171.5,446.5,2.7,17.3,607.5,554.16,424.72
2018,7,1,11,30,128.0,473.0,2.8,17.3,595.0,543.65,415.81
2018,7,1,11,45,173.5,465.0,2.9,17.35,632.0,578.7,442.82
2018,7,1,12,0,219.0,457.0,3.0,17.4,669.0,613.35,469.14
2018,7,1,12,15,183.0,469.5,3.05,17.3,646.5,593.19,453.58
2018,7,1,12,30,147.0,482.0,3.1,17.2,624.0,571.91,437.46
2018,7,1,12,45,147.0,456.0,3.2,17.15,597.0,546.79,419.94
2018,7,1,13,0,147.0,430.0,3.3,17.1,570.0,520.81,401.66
2018,7,1,13,15,104.5,425.5,3.35,17.0,524.5,477.1,368.59
2018,7,1,13,30,62.0,421.0,3.4,16.9,479.0,423.61,327.94
2018,7,1,13,45,145.5,374.0,3.4,16.75,505.0,457.23,356.51
2018,7,1,14,0,229.0,327.0,3.4,16.6,531.0,484.37,379.53
2018,7,1,14,15,465.5,245.0,3.45,16.45,643.0,592.13,465.54
2018,7,1,14,30,702.0,163.0,3.5,16.3,755.0,673.83,529.68
2018,7,1,14,45,679.0,160.5,3.5,16.1,713.5,631.17,497.35
2018,7,1,15,0,656.0,158.0,3.5,15.9,672.0,585.5,462.98
2018,7,1,15,15,606.0,164.0,3.5,15.9,620.0,530.74,420.45
2018,7,1,15,30,556.0,170.0,3.5,15.9,568.0,478.22,378.99
2018,7,1,15,45,533.0,165.5,3.5,15.55,527.5,433.36,343.4
2018,7,1,16,0,510.0,161.0,3.5,15.2,487.0,389.33,307.61
2018,7,1,16,15,497.0,161.0,3.5,14.95,459.0,351.02,275.33
2018,7,1,16,30,484.0,161.0,3.5,14.7,431.0,316.32,245.18
2018,7,1,16,45,463.5,154.0,3.5,14.45,393.0,273.91,208.55
2018,7,1,17,0,443.0,147.0,3.5,14.2,355.0,233.0,172.99
