Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,10,0,25.0,295.0,2.7,15.8,315.0,279.02,219.38
2018,7,31,10,15,30.5,319.0,2.75,15.9,344.5,306.95,240.72
2018,7,31,10,30,36.0,343.0,2.8,16.0,374.0,335.32,262.27
2018,7,31,10,45,37.0,352.5,2.85,16.15,385.0,346.76,270.6
2018,7,31,11,0,38.0,362.0,2.9,16.3,396.0,358.09,278.9
2018,7,31,11,15,37.0,363.5,3.0,16.35,397.0,360.01,280.17
2018,7,31,11,30,36.0,365.0,3.1,16.4,398.0,361.64,281.28
2018,7,31,11,45,95.5,386.5,3.2,16.45,476.0,451.69,351.25
2018,7,31,12,0,155.0,408.0,3.3,16.5,554.0,528.21,409.57
2018,7,31,12,15,129.5,395.5,3.45,16.5,517.5,493.26,382.88
2018,7,31,12,30,104.0,383.0,3.6,16.5,481.0,457.45,355.81
2018,7,31,12,45,101.5,385.5,3.75,16.5,480.5,456.46,355.38
2018,7,31,13,0,99.0,388.0,3.9,16.5,480.0,454.8,354.34
2018,7,31,13,15,181.5,370.5,4.0,16.4,536.0,510.03,399.0
2018,7,31,13,30,264.0,353.0,4.1,16.3,592.0,573.97,449.22
2018,7,31,13,45,288.5,345.0,4.2,16.25,600.0,579.99,454.55
2018,7,31,14,0,313.0,337.0,4.3,16.2,608.0,583.57,458.42
2018,7,31,14,15,580.5,231.5,4.4,16.1,714.0,705.18,555.47
2018,7,31,14,30,848.0,126.0,4.5,16.0,820.0,780.31,615.21
2018,7,31,14,45,842.5,121.5,4.55,15.9,786.0,740.96,586.99
2018,7,31,15,0,837.0,117.0,4.6,15.8,752.0,699.15,556.02
2018,7,31,15,15,824.0,115.5,4.6,15.8,712.0,656.93,523.36
2018,7,31,15,30,811.0,114.0,4.6,15.8,672.0,608.5,485.33
2018,7,31,15,45,798.0,109.0,4.7,15.5,627.5,555.64,443.8
2018,7,31,16,0,785.0,104.0,4.8,15.2,583.0,501.97,400.26
2018,7,31,16,15,767.0,99.5,4.75,15.0,535.5,445.98,353.05
2018,7,31,16,30,749.0,95.0,4.7,14.8,488.0,390.27,304.75
2018,7,31,16,45,722.0,90.5,4.7,14.6,438.0,332.07,253.5
2018,7,31,17,0,695.0,86.0,4.7,14.4,388.0,273.38,201.11
2018,7,31,17,15,614.5,87.0,4.65,14.15,328.5,212.0,148.69
2018,7,31,17,30,534.0,88.0,4.6,13.9,269.0,159.42,105.92
2018,7,31,17,45,407.5,81.5,4.6,13.65,206.0,103.23,65.94
2018,7,31,18,0,281.0,75.0,4.6,13.4,143.0,64.66,44.52
2018,7,31,18,15,268.5,59.5,4.55,13.25,112.0,44.66,34.09
2018,7,31,18,30,256.0,44.0,4.5,13.1,81.0,33.66,23.82
2018,7,31,18,45,182.5,31.5,4.45,12.95,52.5,24.31,14.21
2018,7,31,19,0,109.0,19.0,4.4,12.8,24.0,14.79,0.0
2018,7,31,19,15,54.5,9.5,4.35,12.75,12.0,8.11,0.0
2018,7,31,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,5,15,42.0,5.5,3.6,12.4,7.5,4.69,0.0
2018,8,1,5,30,84.0,11.0,3.6,12.6,15.0,9.39,0.0
2018,8,1,5,45,159.5,22.5,3.6,12.85,40.5,17.45,8.19
2018,8,1,6,0,235.0,34.0,3.6,13.1,66.0,26.18,17.21
2018,8,1,6,15,224.5,38.0,3.5,13.3,79.0,28.84,20.02
2018,8,1,6,30,214.0,42.0,3.4,13.5,92.0,36.49,22.56
2018,8,1,6,45,107.0,50.0,3.3,13.7,75.0,50.03,33.12
2018,8,1,7,0,0.0,58.0,3.2,13.9,58.0,48.02,35.64
2018,8,1,7,15,0.0,74.5,3.1,14.1,74.5,61.75,47.23
2018,8,1,7,30,0.0,91.0,3.0,14.3,91.0,75.34,58.52
2018,8,1,7,45,0.0,105.5,2.9,14.5,105.5,87.41,68.39
2018,8,1,8,0,0.0,120.0,2.8,14.7,120.0,99.57,78.22
2018,8,1,8,15,0.0,133.5,2.8,14.9,133.5,110.98,87.32
2018,8,1,8,30,0.0,147.0,2.8,15.1,147.0,122.47,96.41
2018,8,1,8,45,2.0,162.5,2.8,15.3,164.0,136.82,107.77
2018,8,1,9,0,4.0,178.0,2.8,15.5,181.0,151.45,119.29
2018,8,1,9,15,6.5,197.5,2.95,15.7,202.5,170.07,133.98
2018,8,1,9,30,9.0,217.0,3.1,15.9,224.0,189.02,148.84
2018,8,1,9,45,14.0,249.0,3.2,16.05,260.0,220.89,173.93
2018,8,1,10,0,19.0,281.0,3.3,16.2,296.0,253.37,199.24
2018,8,1,10,15,29.0,316.0,3.45,16.3,340.5,303.34,238.14
2018,8,1,10,30,39.0,351.0,3.6,16.4,385.0,345.55,270.57
2018,8,1,10,45,47.0,373.5,3.75,16.45,415.5,375.18,293.17
2018,8,1,11,0,55.0,396.0,3.9,16.5,446.0,405.14,315.94
2018,8,1,11,15,71.0,414.5,4.0,16.55,480.0,438.71,341.57
2018,8,1,11,30,87.0,433.0,4.1,16.6,514.0,472.51,367.22
2018,8,1,11,45,84.0,436.5,4.2,16.65,515.0,474.53,368.46
2018,8,1,12,0,81.0,440.0,4.3,16.7,516.0,475.96,369.47
2018,8,1,12,15,82.0,442.0,4.35,16.7,519.0,479.11,371.93
2018,8,1,12,30,83.0,444.0,4.4,16.7,522.0,481.7,374.0
2018,8,1,12,45,77.0,435.0,4.45,16.75,507.0,466.79,362.75
2018,8,1,13,0,71.0,426.0,4.5,16.8,492.0,451.49,351.25
2018,8,1,13,15,60.5,408.5,4.55,16.75,464.0,423.86,330.42
2018,8,1,13,30,50.0,391.0,4.6,16.7,436.0,396.31,309.56
2018,8,1,13,45,116.0,366.0,4.65,16.7,467.0,440.56,345.97
2018,8,1,14,0,182.0,341.0,4.7,16.7,498.0,467.85,369.02
2018,8,1,14,15,546.5,217.5,4.7,16.6,668.0,666.52,527.63
2018,8,1,14,30,911.0,94.0,4.7,16.5,838.0,800.31,630.03
2018,8,1,14,45,903.0,92.5,4.7,16.4,803.0,759.54,600.62
2018,8,1,15,0,895.0,91.0,4.7,16.3,768.0,716.33,569.22
2018,8,1,15,15,884.0,89.5,4.7,16.3,727.5,668.95,532.82
2018,8,1,15,30,873.0,88.0,4.7,16.3,687.0,619.84,494.23
2018,8,1,15,45,858.0,85.5,4.75,16.0,641.5,566.09,451.72
2018,8,1,16,0,843.0,83.0,4.8,15.7,596.0,511.55,407.22
2018,8,1,16,15,823.5,80.0,4.85,15.5,547.0,453.99,358.76
2018,8,1,16,30,804.0,77.0,4.9,15.3,498.0,396.08,308.55
2018,8,1,16,45,777.5,74.5,4.9,15.05,447.0,336.88,256.1
2018,8,1,17,0,751.0,72.0,4.9,14.8,396.0,279.37,204.21
2018,8,1,17,15,702.5,70.5,4.95,14.5,342.5,219.96,151.8
2018,8,1,17,30,654.0,69.0,5.0,14.2,289.0,162.62,103.21
2018,8,1,17,45,570.0,66.0,5.0,13.95,234.0,108.35,63.52
2018,8,1,18,0,486.0,63.0,5.0,13.7,179.0,64.11,40.07
2018,8,1,18,15,365.5,53.5,5.0,13.45,129.0,42.38,32.02
2018,8,1,18,30,245.0,44.0,5.0,13.2,79.0,33.63,23.74
2018,8,1,18,45,140.5,28.0,4.95,12.95,46.5,21.56,11.75
2018,8,1,19,0,36.0,12.0,4.9,12.7,14.0,9.7,0.0
2018,8,1,19,15,18.0,6.0,4.9,12.65,7.0,5.12,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,5,15,40.0,5.5,4.2,11.9,7.0,4.69,0.0
2018,8,2,5,30,80.0,11.0,4.3,12.1,14.0,9.39,0.0
2018,8,2,5,45,159.0,20.0,4.4,12.3,37.5,15.84,6.73
2018,8,2,6,0,238.0,29.0,4.5,12.5,61.0,22.75,14.22
2018,8,2,6,15,228.5,28.5,4.45,12.7,70.0,21.58,13.59
2018,8,2,6,30,219.0,28.0,4.4,12.9,79.0,26.06,13.43
2018,8,2,6,45,109.5,39.5,4.4,13.1,65.0,42.12,26.27
2018,8,2,7,0,0.0,51.0,4.4,13.3,51.0,42.19,30.71
2018,8,2,7,15,0.0,61.0,4.4,13.5,61.0,50.52,37.75
2018,8,2,7,30,0.0,71.0,4.4,13.7,71.0,58.88,44.71
2018,8,2,7,45,0.0,82.0,4.4,13.95,82.0,68.09,52.29
2018,8,2,8,0,0.0,93.0,4.4,14.2,93.0,77.26,59.75
2018,8,2,8,15,0.0,101.5,4.45,14.35,101.5,84.4,65.47
2018,8,2,8,30,0.0,110.0,4.5,14.5,110.0,91.57,71.18
2018,8,2,8,45,0.5,129.0,4.55,14.7,129.5,107.86,84.38
2018,8,2,9,0,1.0,148.0,4.6,14.9,149.0,124.32,97.61
2018,8,2,9,15,3.0,166.0,4.65,15.05,168.5,141.07,111.02
2018,8,2,9,30,5.0,184.0,4.7,15.2,188.0,158.1,124.58
2018,8,2,9,45,9.0,216.0,4.7,15.35,223.5,188.88,149.18
2018,8,2,10,0,13.0,248.0,4.7,15.5,259.0,220.2,173.96
2018,8,2,10,15,24.5,295.5,4.75,15.55,316.5,281.36,222.41
2018,8,2,10,30,36.0,343.0,4.8,15.6,374.0,336.06,265.1
2018,8,2,10,45,61.0,383.5,4.8,15.7,437.5,396.95,312.43
2018,8,2,11,0,86.0,424.0,4.8,15.8,501.0,459.26,360.17
2018,8,2,11,15,119.5,440.5,4.8,15.85,550.0,521.22,407.42
2018,8,2,11,30,153.0,457.0,4.8,15.9,599.0,570.32,444.6
2018,8,2,11,45,213.0,440.5,4.85,15.95,639.5,612.67,477.8
2018,8,2,12,0,273.0,424.0,4.9,16.0,680.0,668.56,520.58
2018,8,2,12,15,485.5,323.0,4.9,16.0,778.5,785.88,612.37
2018,8,2,12,30,698.0,222.0,4.9,16.0,877.0,890.22,692.41
2018,8,2,12,45,722.0,207.0,4.95,16.05,880.0,893.36,694.35
2018,8,2,13,0,746.0,192.0,5.0,16.1,883.0,885.06,688.86
2018,8,2,13,15,807.0,164.5,5.0,16.05,901.0,903.45,702.59
2018,8,2,13,30,868.0,137.0,5.0,16.0,919.0,905.05,704.27
2018,8,2,13,45,896.0,120.5,5.0,16.0,910.5,894.95,697.66
2018,8,2,14,0,924.0,104.0,5.0,16.0,902.0,879.61,687.45
2018,8,2,14,15,926.0,98.5,4.95,15.95,875.5,848.58,665.81
2018,8,2,14,30,928.0,93.0,4.9,15.9,849.0,814.01,641.62
2018,8,2,14,45,920.5,91.5,4.9,15.85,814.0,772.91,612.78
2018,8,2,15,0,913.0,90.0,4.9,15.8,779.0,729.27,581.03
2018,8,2,15,15,902.0,88.0,4.9,15.8,737.5,680.54,543.54
2018,8,2,15,30,891.0,86.0,4.9,15.8,696.0,630.05,503.79
2018,8,2,15,45,875.5,85.0,4.9,15.55,650.5,576.49,461.02
2018,8,2,16,0,860.0,84.0,4.9,15.3,605.0,522.11,416.31
2018,8,2,16,15,839.0,81.5,4.95,15.15,555.0,463.32,366.73
2018,8,2,16,30,818.0,79.0,5.0,15.0,505.0,404.4,315.56
2018,8,2,16,45,790.0,76.5,5.05,14.8,453.0,343.75,261.84
2018,8,2,17,0,762.0,74.0,5.1,14.6,401.0,284.96,208.8
2018,8,2,17,15,721.5,71.0,5.15,14.35,348.0,225.15,155.57
2018,8,2,17,30,681.0,68.0,5.2,14.1,295.0,166.51,105.36
2018,8,2,17,45,561.0,67.0,5.25,13.85,232.5,108.71,64.19
2018,8,2,18,0,441.0,66.0,5.3,13.6,170.0,65.45,41.97
2018,8,2,18,15,338.0,55.0,5.2,13.4,123.0,41.83,31.5
2018,8,2,18,30,235.0,44.0,5.1,13.2,76.0,33.61,23.67
2018,8,2,18,45,151.0,29.0,5.0,13.0,46.5,22.36,12.12
2018,8,2,19,0,67.0,14.0,4.9,12.8,17.0,11.95,0.0
2018,8,2,19,15,33.5,7.0,4.8,12.75,8.5,5.97,0.0
2018,8,2,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,3,5,15,18.5,5.5,3.8,12.0,6.0,0.0,0.0
2018,8,3,5,30,37.0,11.0,3.9,12.3,12.0,9.39,0.0
2018,8,3,5,45,75.0,26.5,4.0,12.55,34.5,20.84,10.32
2018,8,3,6,0,113.0,42.0,4.1,12.8,57.0,32.52,22.67
2018,8,3,6,15,105.5,51.0,4.0,13.0,70.0,39.19,29.19
2018,8,3,6,30,98.0,60.0,3.9,13.2,83.0,50.3,35.97
2018,8,3,6,45,51.5,78.0,3.75,13.35,90.5,67.98,50.71
2018,8,3,7,0,5.0,96.0,3.6,13.5,98.0,79.08,61.97
2018,8,3,7,15,11.5,121.5,3.45,13.7,126.5,101.69,80.69
2018,8,3,7,30,18.0,147.0,3.3,13.9,155.0,125.44,100.17
2018,8,3,7,45,26.0,169.5,3.15,14.1,182.5,150.16,120.25
2018,8,3,8,0,34.0,192.0,3.0,14.3,210.0,174.93,140.19
2018,8,3,8,15,88.0,219.5,2.9,14.55,271.0,225.65,180.8
2018,8,3,8,30,142.0,247.0,2.8,14.8,332.0,288.24,230.66
2018,8,3,8,45,156.0,272.0,2.7,15.05,372.5,327.39,261.22
2018,8,3,9,0,170.0,297.0,2.6,15.3,413.0,367.81,292.3
2018,8,3,9,15,186.0,320.0,2.65,15.6,453.5,408.85,323.55
2018,8,3,9,30,202.0,343.0,2.7,15.9,494.0,450.96,355.14
2018,8,3,9,45,324.5,325.0,2.7,16.15,581.5,544.51,426.97
2018,8,3,10,0,447.0,307.0,2.7,16.4,669.0,647.54,503.74
2018,8,3,10,15,577.5,264.0,2.65,16.7,749.5,733.77,566.84
2018,8,3,10,30,708.0,221.0,2.6,17.0,830.0,823.56,630.95
2018,8,3,10,45,723.0,220.5,2.6,17.25,856.5,856.38,652.37
2018,8,3,11,0,738.0,220.0,2.6,17.5,883.0,886.9,672.43
2018,8,3,11,15,751.0,216.0,2.7,17.65,900.5,909.72,687.81
2018,8,3,11,30,764.0,212.0,2.8,17.8,918.0,929.65,701.16
2018,8,3,11,45,742.5,223.5,2.85,17.95,914.5,929.53,700.61
2018,8,3,12,0,721.0,235.0,2.9,18.1,911.0,925.64,697.79
2018,8,3,12,15,706.5,242.0,3.05,18.2,904.5,920.49,694.83
2018,8,3,12,30,692.0,249.0,3.2,18.3,898.0,912.05,689.56
2018,8,3,12,45,677.5,253.0,3.4,18.35,884.0,897.7,680.73
2018,8,3,13,0,663.0,257.0,3.6,18.4,870.0,880.44,669.8
2018,8,3,13,15,680.5,245.5,3.75,18.3,866.0,875.15,668.0
2018,8,3,13,30,698.0,234.0,3.9,18.2,862.0,866.25,663.53
2018,8,3,13,45,725.0,216.0,4.1,18.15,854.0,855.72,658.24
2018,8,3,14,0,752.0,198.0,4.3,18.1,846.0,840.78,649.67
2018,8,3,14,15,756.5,188.5,4.4,18.0,821.5,811.29,629.96
2018,8,3,14,30,761.0,179.0,4.5,17.9,797.0,778.67,607.72
2018,8,3,14,45,752.5,173.5,4.65,17.75,762.5,737.24,578.69
2018,8,3,15,0,744.0,168.0,4.8,17.6,728.0,693.87,547.49
2018,8,3,15,15,728.5,164.0,4.8,17.6,687.5,645.6,510.83
2018,8,3,15,30,713.0,160.0,4.8,17.6,647.0,596.43,472.73
2018,8,3,15,45,702.0,152.0,4.95,17.3,604.0,545.51,433.33
2018,8,3,16,0,691.0,144.0,5.1,17.0,561.0,493.86,392.05
2018,8,3,16,15,679.5,134.0,5.1,16.8,515.5,439.7,347.09
2018,8,3,16,30,668.0,124.0,5.1,16.6,470.0,385.4,300.7
2018,8,3,16,45,646.0,115.5,5.1,16.4,421.5,328.93,251.57
2018,8,3,17,0,624.0,107.0,5.1,16.2,373.0,274.0,202.92
2018,8,3,17,15,587.0,98.5,5.1,15.9,322.5,217.57,153.7
2018,8,3,17,30,550.0,90.0,5.1,15.6,272.0,165.04,109.33
2018,8,3,17,45,499.5,80.0,5.15,15.35,223.5,114.13,70.85
2018,8,3,18,0,449.0,70.0,5.2,15.1,175.0,69.39,44.8
2018,8,3,18,15,371.0,57.5,5.1,14.85,130.0,43.85,33.06
2018,8,3,18,30,293.0,45.0,5.0,14.6,85.0,34.61,24.33
2018,8,3,18,45,192.5,30.0,4.9,14.35,52.0,23.24,12.38
2018,8,3,19,0,92.0,15.0,4.8,14.1,19.0,12.8,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.05,9.5,6.4,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,4,5,15,22.5,5.5,2.8,12.55,6.5,0.0,0.0
2018,8,4,5,30,45.0,11.0,2.9,12.8,13.0,9.39,0.0
2018,8,4,5,45,108.0,29.5,3.05,13.0,41.5,23.04,11.57
2018,8,4,6,0,171.0,48.0,3.2,13.2,70.0,36.89,26.36
2018,8,4,6,15,235.0,66.5,3.1,13.4,111.5,50.5,39.1
2018,8,4,6,30,299.0,85.0,3.0,13.6,153.0,71.51,50.54
2018,8,4,6,45,291.5,100.5,2.95,13.75,181.0,105.85,73.03
2018,8,4,7,0,284.0,116.0,2.9,13.9,209.0,138.46,99.43
2018,8,4,7,15,264.0,134.0,2.9,14.2,232.0,169.27,126.89
2018,8,4,7,30,244.0,152.0,2.9,14.5,255.0,197.57,152.51
2018,8,4,7,45,278.0,167.5,2.9,14.75,299.0,239.37,187.45
2018,8,4,8,0,312.0,183.0,2.9,15.0,343.0,284.82,225.16
2018,8,4,8,15,358.0,194.5,2.95,15.35,395.5,335.59,266.57
2018,8,4,8,30,404.0,206.0,3.0,15.7,448.0,397.56,316.12
2018,8,4,8,45,492.0,202.5,3.1,16.0,520.0,467.66,371.53
2018,8,4,9,0,580.0,199.0,3.2,16.3,592.0,549.2,434.69
2018,8,4,9,15,681.5,172.0,3.25,16.6,661.5,620.82,489.7
2018,8,4,9,30,783.0,145.0,3.3,16.9,731.0,695.74,546.26
2018,8,4,9,45,803.5,142.0,3.4,17.2,768.0,741.0,579.28
2018,8,4,10,0,824.0,139.0,3.5,17.5,805.0,784.95,610.65
2018,8,4,10,15,836.5,138.5,3.6,17.7,836.0,823.25,636.75
2018,8,4,10,30,849.0,138.0,3.7,17.9,867.0,849.9,654.51
2018,8,4,10,45,829.0,154.5,3.85,18.05,881.5,881.02,675.85
2018,8,4,11,0,809.0,171.0,4.0,18.2,896.0,898.32,687.48
2018,8,4,11,15,858.5,146.5,4.15,18.2,928.0,923.19,704.94
2018,8,4,11,30,908.0,122.0,4.3,18.2,960.0,958.6,729.68
2018,8,4,11,45,916.5,119.0,4.45,18.2,971.0,973.1,740.21
2018,8,4,12,0,925.0,116.0,4.6,18.2,982.0,983.99,748.72
2018,8,4,12,15,916.0,123.0,4.75,18.15,980.5,984.17,750.1
2018,8,4,12,30,907.0,130.0,4.9,18.1,979.0,980.52,748.98
2018,8,4,12,45,912.5,126.0,5.05,18.05,974.0,976.53,747.71
2018,8,4,13,0,918.0,122.0,5.2,18.0,969.0,968.71,743.82
2018,8,4,13,15,930.0,112.5,5.3,17.9,959.0,957.69,737.53
2018,8,4,13,30,942.0,103.0,5.4,17.8,949.0,942.4,728.27
2018,8,4,13,45,937.5,103.0,5.5,17.7,927.0,917.72,712.35
2018,8,4,14,0,933.0,103.0,5.6,17.6,905.0,889.62,693.94
2018,8,4,14,15,926.0,101.5,5.7,17.5,875.0,854.77,670.5
2018,8,4,14,30,919.0,100.0,5.8,17.4,845.0,816.95,644.68
2018,8,4,14,45,909.5,99.0,5.85,17.35,809.0,775.01,615.21
2018,8,4,15,0,900.0,98.0,5.9,17.3,773.0,730.7,582.75
2018,8,4,15,15,888.5,95.5,5.9,17.3,731.5,681.52,544.69
2018,8,4,15,30,877.0,93.0,5.9,17.3,690.0,630.65,504.46
2018,8,4,15,45,859.0,92.0,5.9,17.0,643.5,576.12,460.86
2018,8,4,16,0,841.0,91.0,5.9,16.7,597.0,522.15,416.42
2018,8,4,16,15,814.0,90.0,5.85,16.55,546.0,462.13,365.67
2018,8,4,16,30,787.0,89.0,5.8,16.4,495.0,403.19,314.52
2018,8,4,16,45,752.0,87.0,5.8,16.2,442.0,342.04,260.75
2018,8,4,17,0,717.0,85.0,5.8,16.0,389.0,281.35,206.7
2018,8,4,17,15,676.0,80.0,5.7,15.7,336.5,221.67,153.97
2018,8,4,17,30,635.0,75.0,5.6,15.4,284.0,166.16,106.67
2018,8,4,17,45,576.0,68.5,5.5,15.1,232.5,112.14,66.08
2018,8,4,18,0,517.0,62.0,5.4,14.8,181.0,65.18,39.88
2018,8,4,18,15,440.5,52.0,5.25,14.55,135.5,41.82,31.28
2018,8,4,18,30,364.0,42.0,5.1,14.3,90.0,34.45,24.16
2018,8,4,18,45,247.0,29.5,4.9,14.0,56.0,24.52,12.93
2018,8,4,19,0,130.0,17.0,4.7,13.7,22.0,14.51,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.6,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,5,15,25.0,4.5,3.9,12.35,5.5,0.0,0.0
2018,8,5,5,30,50.0,9.0,4.0,12.6,11.0,7.68,0.0
2018,8,5,5,45,106.0,17.0,4.15,12.9,28.5,13.17,3.91
2018,8,5,6,0,162.0,25.0,4.3,13.2,46.0,19.23,11.02
2018,8,5,6,15,211.0,32.0,4.25,13.4,72.0,24.43,16.04
2018,8,5,6,30,260.0,39.0,4.2,13.6,98.0,36.77,21.41
2018,8,5,6,45,130.0,50.5,4.1,13.8,80.0,53.29,34.85
2018,8,5,7,0,0.0,62.0,4.0,14.0,62.0,51.36,38.48
2018,8,5,7,15,0.5,89.0,3.85,14.2,89.0,73.54,57.22
2018,8,5,7,30,1.0,116.0,3.7,14.4,116.0,95.93,75.85
2018,8,5,7,45,13.5,143.5,3.6,14.55,150.0,123.12,98.0
2018,8,5,8,0,26.0,171.0,3.5,14.7,184.0,154.64,123.61
2018,8,5,8,15,149.0,192.5,3.4,14.9,280.0,235.83,188.98
2018,8,5,8,30,272.0,214.0,3.3,15.1,376.0,332.08,266.1
2018,8,5,8,45,312.0,234.5,3.25,15.3,434.5,389.18,311.25
2018,8,5,9,0,352.0,255.0,3.2,15.5,493.0,449.71,358.38
2018,8,5,9,15,359.5,268.0,3.2,15.65,524.0,485.26,385.51
2018,8,5,9,30,367.0,281.0,3.2,15.8,555.0,520.44,411.98
2018,8,5,9,45,502.0,253.5,3.2,16.0,647.5,622.95,490.34
2018,8,5,10,0,637.0,226.0,3.2,16.2,740.0,727.54,568.02
2018,8,5,10,15,658.0,220.5,3.25,16.3,768.5,763.28,593.41
2018,8,5,10,30,679.0,215.0,3.3,16.4,797.0,797.55,617.95
2018,8,5,10,45,676.5,218.0,3.35,16.55,810.5,817.83,631.76
2018,8,5,11,0,674.0,221.0,3.4,16.7,824.0,835.17,643.49
2018,8,5,11,15,699.5,221.5,3.45,16.8,857.0,872.49,669.69
2018,8,5,11,30,725.0,222.0,3.5,16.9,890.0,907.57,693.71
2018,8,5,11,45,739.0,219.5,3.55,16.95,905.0,926.5,706.42
2018,8,5,12,0,753.0,217.0,3.6,17.0,920.0,942.32,717.18
2018,8,5,12,15,742.5,217.0,3.65,17.1,910.5,934.29,711.51
2018,8,5,12,30,732.0,217.0,3.7,17.2,901.0,922.89,703.79
2018,8,5,12,45,727.0,209.0,3.75,17.3,883.5,905.61,692.08
2018,8,5,13,0,722.0,201.0,3.8,17.4,866.0,885.12,678.22
2018,8,5,13,15,721.0,198.0,3.85,17.4,853.0,870.11,668.5
2018,8,5,13,30,720.0,195.0,3.9,17.4,840.0,852.03,656.6
2018,8,5,13,45,730.5,185.5,4.0,17.45,826.0,834.54,645.28
2018,8,5,14,0,741.0,176.0,4.1,17.5,812.0,808.36,627.72
2018,8,5,14,15,823.0,142.5,4.15,17.45,826.5,820.11,637.47
2018,8,5,14,30,905.0,109.0,4.2,17.4,841.0,816.26,635.9
2018,8,5,14,45,897.0,107.0,4.3,17.35,805.5,774.88,607.61
2018,8,5,15,0,889.0,105.0,4.4,17.3,770.0,731.05,576.5
2018,8,5,15,15,877.0,102.5,4.4,17.3,728.0,681.91,539.33
2018,8,5,15,30,865.0,100.0,4.4,17.3,686.0,631.13,500.03
2018,8,5,15,45,849.5,97.0,4.45,17.05,640.0,578.58,458.88
2018,8,5,16,0,834.0,94.0,4.5,16.8,594.0,522.52,413.72
2018,8,5,16,15,811.5,91.0,4.5,16.6,543.5,462.87,364.15
2018,8,5,16,30,789.0,88.0,4.5,16.4,493.0,403.87,313.62
2018,8,5,16,45,758.0,85.0,4.45,16.25,440.5,342.96,260.32
2018,8,5,17,0,727.0,82.0,4.4,16.1,388.0,284.33,208.09
2018,8,5,17,15,680.0,78.0,4.35,15.8,334.0,221.33,153.14
2018,8,5,17,30,633.0,74.0,4.3,15.5,280.0,165.42,105.94
2018,8,5,17,45,566.5,68.0,4.25,15.2,228.0,111.14,65.51
2018,8,5,18,0,500.0,62.0,4.2,14.9,176.0,64.88,39.84
2018,8,5,18,15,408.5,52.5,4.15,14.55,130.0,42.19,31.59
2018,8,5,18,30,317.0,43.0,4.1,14.2,84.0,33.24,23.07
2018,8,5,18,45,202.0,28.5,4.05,13.9,50.5,22.14,10.62
2018,8,5,19,0,87.0,14.0,4.0,13.6,17.0,11.95,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.45,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,11.8,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.0,9.0,6.83,0.0
2018,8,6,5,45,72.5,25.0,3.15,12.2,33.0,19.67,8.19
2018,8,6,6,0,119.0,42.0,3.2,12.4,57.0,32.46,22.5
2018,8,6,6,15,131.0,55.5,3.05,12.55,79.0,42.42,32.03
2018,8,6,6,30,143.0,69.0,2.9,12.7,101.0,57.08,40.8
2018,8,6,6,45,78.5,85.0,2.7,12.9,103.5,75.82,56.33
2018,8,6,7,0,14.0,101.0,2.5,13.1,106.0,84.38,66.17
2018,8,6,7,15,65.0,131.5,2.35,13.35,158.0,122.06,95.81
2018,8,6,7,30,116.0,162.0,2.2,13.6,210.0,168.8,133.26
2018,8,6,7,45,164.0,183.0,2.05,13.8,261.0,211.81,167.91
2018,8,6,8,0,212.0,204.0,1.9,14.0,312.0,260.42,207.12
2018,8,6,8,15,287.0,219.5,1.9,14.4,381.5,326.96,260.01
2018,8,6,8,30,362.0,235.0,1.9,14.8,451.0,396.99,314.93
2018,8,6,8,45,431.0,241.0,1.95,15.15,517.5,469.86,371.23
2018,8,6,9,0,500.0,247.0,2.0,15.5,584.0,542.08,425.97
2018,8,6,9,15,526.0,253.0,2.05,15.9,627.0,591.23,462.21
2018,8,6,9,30,552.0,259.0,2.1,16.3,670.0,641.0,498.29
2018,8,6,9,45,569.0,263.5,2.2,16.7,705.0,683.06,528.33
2018,8,6,10,0,586.0,268.0,2.3,17.1,740.0,724.37,557.4
2018,8,6,10,15,601.5,270.5,2.4,17.45,770.5,763.95,584.9
2018,8,6,10,30,617.0,273.0,2.5,17.8,801.0,799.84,609.54
2018,8,6,10,45,634.5,271.5,2.6,18.2,827.0,832.23,631.52
2018,8,6,11,0,652.0,270.0,2.7,18.6,853.0,862.66,651.97
2018,8,6,11,15,664.5,268.0,2.85,18.8,870.5,885.9,668.2
2018,8,6,11,30,677.0,266.0,3.0,19.0,888.0,906.51,682.65
2018,8,6,11,45,689.0,261.0,3.15,19.25,899.0,921.09,692.95
2018,8,6,12,0,701.0,256.0,3.3,19.5,910.0,932.63,701.23
2018,8,6,12,15,728.0,239.0,3.4,19.55,918.0,943.79,709.93
2018,8,6,12,30,755.0,222.0,3.5,19.6,926.0,951.29,715.52
2018,8,6,12,45,788.0,199.5,3.65,19.65,929.0,946.37,713.11
2018,8,6,13,0,821.0,177.0,3.8,19.7,932.0,947.61,715.08
2018,8,6,13,15,825.5,171.0,3.95,19.65,919.5,933.82,707.04
2018,8,6,13,30,830.0,165.0,4.1,19.6,907.0,916.4,696.6
2018,8,6,13,45,835.5,156.5,4.2,19.55,887.5,893.86,682.33
2018,8,6,14,0,841.0,148.0,4.3,19.5,868.0,867.67,665.48
2018,8,6,14,15,840.0,142.0,4.35,19.35,840.5,835.02,644.01
2018,8,6,14,30,839.0,136.0,4.4,19.2,813.0,799.3,620.36
2018,8,6,14,45,837.5,129.5,4.45,19.0,780.0,759.77,593.4
2018,8,6,15,0,836.0,123.0,4.5,18.8,747.0,717.49,563.08
2018,8,6,15,15,822.5,120.5,4.5,18.8,706.0,668.61,526.27
2018,8,6,15,30,809.0,118.0,4.5,18.8,665.0,618.38,487.61
2018,8,6,15,45,790.5,115.0,4.5,18.2,619.0,563.81,445.68
2018,8,6,16,0,772.0,112.0,4.5,17.6,573.0,508.97,402.19
2018,8,6,16,15,745.5,109.0,4.45,17.25,523.0,449.51,353.27
2018,8,6,16,30,719.0,106.0,4.4,16.9,473.0,391.88,304.47
2018,8,6,16,45,683.0,102.5,4.4,16.55,421.5,332.1,253.0
2018,8,6,17,0,647.0,99.0,4.4,16.2,370.0,275.31,203.22
2018,8,6,17,15,589.0,95.5,4.3,15.8,316.5,216.96,153.13
2018,8,6,17,30,531.0,92.0,4.2,15.4,263.0,164.99,110.13
2018,8,6,17,45,453.0,83.5,4.15,15.0,211.0,110.87,69.94
2018,8,6,18,0,375.0,75.0,4.1,14.6,159.0,68.89,45.64
2018,8,6,18,15,295.5,60.0,4.05,14.3,115.5,45.37,34.38
2018,8,6,18,30,216.0,45.0,4.0,14.0,72.0,34.38,23.99
2018,8,6,18,45,131.0,28.0,3.95,13.7,42.0,21.61,9.58
2018,8,6,19,0,46.0,11.0,3.9,13.4,12.0,9.39,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.35,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.0,3.05,11.8,6.0,0.0,0.0
2018,8,7,5,30,58.0,10.0,3.1,12.0,12.0,8.54,0.0
2018,8,7,5,45,123.5,25.5,3.2,12.2,38.0,19.7,7.61
2018,8,7,6,0,189.0,41.0,3.3,12.4,64.0,31.31,21.44
2018,8,7,6,15,202.0,57.0,3.2,12.55,92.5,43.79,33.21
2018,8,7,6,30,215.0,73.0,3.1,12.7,121.0,62.45,43.91
2018,8,7,6,45,155.5,98.0,3.05,12.85,137.5,92.74,67.55
2018,8,7,7,0,96.0,123.0,3.0,13.0,154.0,115.07,88.53
2018,8,7,7,15,117.0,146.0,2.95,13.25,190.0,146.6,114.42
2018,8,7,7,30,138.0,169.0,2.9,13.5,226.0,180.96,142.87
2018,8,7,7,45,138.0,192.0,2.85,13.7,255.5,210.85,168.08
2018,8,7,8,0,138.0,215.0,2.8,13.9,285.0,240.79,192.88
2018,8,7,8,15,133.0,238.0,2.75,14.15,311.0,268.47,215.32
2018,8,7,8,30,128.0,261.0,2.7,14.4,337.0,295.55,236.75
2018,8,7,8,45,139.5,283.0,2.7,14.65,372.0,330.39,264.0
2018,8,7,9,0,151.0,305.0,2.7,14.9,407.0,366.22,291.59
2018,8,7,9,15,178.0,325.0,2.75,14.95,452.0,411.28,326.47
2018,8,7,9,30,205.0,345.0,2.8,15.0,497.0,458.36,362.46
2018,8,7,9,45,235.0,357.5,2.9,15.1,540.0,502.53,396.0
2018,8,7,10,0,265.0,370.0,3.0,15.2,583.0,559.3,438.47
2018,8,7,10,15,314.0,369.5,3.1,15.25,631.0,610.13,476.77
2018,8,7,10,30,363.0,369.0,3.2,15.3,679.0,662.67,515.99
2018,8,7,10,45,405.0,366.5,3.3,15.3,721.0,719.76,557.85
2018,8,7,11,0,447.0,364.0,3.4,15.3,763.0,766.58,592.1
2018,8,7,11,15,502.0,350.5,3.5,15.3,805.5,814.66,627.51
2018,8,7,11,30,557.0,337.0,3.6,15.3,848.0,861.85,662.02
2018,8,7,11,45,574.0,331.5,3.7,15.3,862.0,879.52,674.87
2018,8,7,12,0,591.0,326.0,3.8,15.3,876.0,894.62,686.18
2018,8,7,12,15,611.0,314.5,3.8,15.35,883.0,903.93,693.02
2018,8,7,12,30,631.0,303.0,3.8,15.4,890.0,911.33,698.59
2018,8,7,12,45,604.5,304.5,3.8,15.45,863.0,883.38,678.52
2018,8,7,13,0,578.0,306.0,3.8,15.5,836.0,852.44,656.54
2018,8,7,13,15,591.0,296.0,3.8,15.55,830.5,846.37,652.94
2018,8,7,13,30,604.0,286.0,3.8,15.6,825.0,836.62,646.58
2018,8,7,13,45,551.0,296.0,3.8,15.65,778.0,782.66,607.26
2018,8,7,14,0,498.0,306.0,3.8,15.7,731.0,730.52,569.05
2018,8,7,14,15,588.5,266.5,3.85,15.65,752.0,752.63,588.0
2018,8,7,14,30,679.0,227.0,3.9,15.6,773.0,765.77,599.7
2018,8,7,14,45,674.0,218.5,3.95,15.55,740.0,726.62,571.38
2018,8,7,15,0,669.0,210.0,4.0,15.5,707.0,685.48,541.36
2018,8,7,15,15,652.5,203.5,4.0,15.5,666.0,636.75,504.66
2018,8,7,15,30,636.0,197.0,4.0,15.5,625.0,587.45,466.78
2018,8,7,15,45,624.5,186.5,4.0,15.3,582.5,537.18,427.69
2018,8,7,16,0,613.0,176.0,4.0,15.1,540.0,486.44,387.15
2018,8,7,16,15,599.5,163.0,4.0,14.9,494.0,432.39,342.89
2018,8,7,16,30,586.0,150.0,4.0,14.7,448.0,378.59,297.58
2018,8,7,16,45,560.5,139.5,4.0,14.55,399.5,319.52,247.04
2018,8,7,17,0,535.0,129.0,4.0,14.4,351.0,266.56,200.67
2018,8,7,17,15,496.0,117.0,3.95,14.15,301.0,211.71,153.3
2018,8,7,17,30,457.0,105.0,3.9,13.9,251.0,161.15,110.8
2018,8,7,17,45,406.0,90.5,3.85,13.65,203.0,111.99,73.16
2018,8,7,18,0,355.0,76.0,3.8,13.4,155.0,69.12,46.38
2018,8,7,18,15,279.0,60.0,3.75,13.2,112.0,45.32,34.45
2018,8,7,18,30,203.0,44.0,3.7,13.0,69.0,33.61,23.34
2018,8,7,18,45,122.5,27.0,3.65,12.85,40.0,20.85,8.27
2018,8,7,19,0,42.0,10.0,3.6,12.7,11.0,8.54,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.6,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,8,5,15,27.5,5.5,2.75,12.35,6.0,0.0,0.0
2018,8,8,5,30,55.0,11.0,2.8,12.6,12.0,9.39,0.0
2018,8,8,5,45,142.0,26.0,2.8,12.8,40.0,20.14,7.14
2018,8,8,6,0,229.0,41.0,2.8,13.0,68.0,31.47,21.46
2018,8,8,6,15,258.0,54.0,2.65,13.25,99.0,40.84,30.49
2018,8,8,6,30,287.0,67.0,2.5,13.5,130.0,59.87,40.02
2018,8,8,6,45,163.0,92.5,2.35,13.7,130.0,89.58,64.28
2018,8,8,7,0,39.0,118.0,2.2,13.9,130.0,101.65,79.42
2018,8,8,7,15,38.0,136.5,2.15,14.1,150.0,120.39,95.19
2018,8,8,7,30,37.0,155.0,2.1,14.3,170.0,139.11,110.77
2018,8,8,7,45,40.0,174.5,2.05,14.5,193.0,160.01,127.81
2018,8,8,8,0,43.0,194.0,2.0,14.7,216.0,181.37,145.01
2018,8,8,8,15,76.0,224.0,1.95,14.9,267.0,225.85,180.5
2018,8,8,8,30,109.0,254.0,1.9,15.1,318.0,280.41,223.59
2018,8,8,8,45,134.5,276.0,1.85,15.35,361.5,322.11,255.91
2018,8,8,9,0,160.0,298.0,1.8,15.6,405.0,366.25,289.68
2018,8,8,9,15,219.5,311.5,1.8,15.8,468.5,427.28,336.48
2018,8,8,9,30,279.0,325.0,1.8,16.0,532.0,502.71,393.02
2018,8,8,9,45,425.5,290.5,1.8,16.2,623.5,604.37,469.36
2018,8,8,10,0,572.0,256.0,1.8,16.4,715.0,705.86,543.46
2018,8,8,10,15,674.0,221.5,1.85,16.55,781.5,782.86,598.43
2018,8,8,10,30,776.0,187.0,1.9,16.7,848.0,852.19,647.03
2018,8,8,10,45,787.5,186.5,1.9,16.85,872.5,883.28,666.34
2018,8,8,11,0,799.0,186.0,1.9,17.0,897.0,911.69,684.14
2018,8,8,11,15,806.0,185.5,1.95,17.1,913.5,933.13,697.94
2018,8,8,11,30,813.0,185.0,2.0,17.2,930.0,951.38,709.74
2018,8,8,11,45,819.0,182.5,2.05,17.3,938.0,963.51,717.59
2018,8,8,12,0,825.0,180.0,2.1,17.4,946.0,972.18,723.32
2018,8,8,12,15,822.0,181.5,2.2,17.45,945.0,972.59,724.41
2018,8,8,12,30,819.0,183.0,2.3,17.5,944.0,969.42,723.31
2018,8,8,12,45,813.5,185.0,2.4,17.55,935.5,960.85,718.69
2018,8,8,13,0,808.0,187.0,2.5,17.6,927.0,948.84,711.85
2018,8,8,13,15,806.5,184.5,2.6,17.6,912.5,932.97,702.59
2018,8,8,13,30,805.0,182.0,2.7,17.6,898.0,913.74,691.06
2018,8,8,13,45,801.5,178.0,2.8,17.6,876.0,888.11,675.09
2018,8,8,14,0,798.0,174.0,2.9,17.6,854.0,859.39,656.92
2018,8,8,14,15,790.0,171.5,3.0,17.45,825.0,825.46,635.28
2018,8,8,14,30,782.0,169.0,3.1,17.3,796.0,789.01,611.04
2018,8,8,14,45,771.5,165.0,3.2,17.2,760.5,750.48,584.19
2018,8,8,15,0,761.0,161.0,3.3,17.1,725.0,705.99,552.48
2018,8,8,15,15,746.0,157.0,3.3,17.1,684.0,656.89,515.99
2018,8,8,15,30,731.0,153.0,3.3,17.1,643.0,606.81,477.93
2018,8,8,15,45,711.5,148.0,3.5,16.75,597.5,552.56,436.83
2018,8,8,16,0,692.0,143.0,3.7,16.4,552.0,498.38,394.34
2018,8,8,16,15,666.5,137.0,3.7,16.2,503.5,440.9,347.38
2018,8,8,16,30,641.0,131.0,3.7,16.0,455.0,384.76,300.22
2018,8,8,16,45,607.5,123.5,3.75,15.8,404.0,326.22,250.25
2018,8,8,17,0,574.0,116.0,3.8,15.6,353.0,270.63,201.93
2018,8,8,17,15,531.0,107.0,3.85,15.3,302.5,211.66,151.27
2018,8,8,17,30,488.0,98.0,3.9,15.0,252.0,160.83,108.71
2018,8,8,17,45,431.5,85.0,3.9,14.75,203.0,110.43,70.46
2018,8,8,18,0,375.0,72.0,3.9,14.5,154.0,66.96,43.9
2018,8,8,18,15,300.5,57.0,3.85,14.25,111.5,43.26,32.45
2018,8,8,18,30,226.0,42.0,3.8,14.0,69.0,32.22,21.95
2018,8,8,18,45,140.0,26.0,3.75,13.75,40.0,20.14,6.72
2018,8,8,19,0,54.0,10.0,3.7,13.5,11.0,8.54,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.4,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,11.85,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.1,9.0,6.83,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.35,35.5,18.56,5.35
2018,8,9,6,0,184.0,40.0,2.3,12.6,62.0,30.58,20.66
2018,8,9,6,15,218.0,58.0,2.25,12.9,96.0,43.61,32.96
2018,8,9,6,30,252.0,76.0,2.2,13.2,130.0,66.55,46.21
2018,8,9,6,45,259.0,95.5,2.1,13.45,164.5,101.56,70.45
2018,8,9,7,0,266.0,115.0,2.0,13.7,199.0,137.68,99.64
2018,8,9,7,15,296.5,133.0,1.95,14.0,242.0,178.76,133.68
2018,8,9,7,30,327.0,151.0,1.9,14.3,285.0,223.48,171.35
2018,8,9,7,45,336.0,170.0,1.85,14.65,324.0,265.09,206.85
2018,8,9,8,0,345.0,189.0,1.8,15.0,363.0,307.43,242.17
2018,8,9,8,15,400.5,198.5,1.8,15.25,420.0,369.53,291.95
2018,8,9,8,30,456.0,208.0,1.8,15.5,477.0,431.72,340.88
2018,8,9,8,45,479.0,218.5,1.8,15.8,521.0,481.22,379.08
2018,8,9,9,0,502.0,229.0,1.8,16.1,565.0,531.8,417.19
2018,8,9,9,15,578.5,216.0,1.8,16.4,626.0,597.08,466.0
2018,8,9,9,30,655.0,203.0,1.8,16.7,687.0,671.81,520.33
2018,8,9,9,45,719.0,186.0,1.8,17.05,741.5,732.83,563.57
2018,8,9,10,0,783.0,169.0,1.8,17.4,796.0,791.19,604.23
2018,8,9,10,15,792.0,171.5,1.85,17.65,825.5,828.58,628.9
2018,8,9,10,30,801.0,174.0,1.9,17.9,855.0,863.52,651.4
2018,8,9,10,45,807.5,176.5,1.9,18.2,878.5,893.62,669.86
2018,8,9,11,0,814.0,179.0,1.9,18.5,902.0,920.77,686.28
2018,8,9,11,15,819.0,179.5,1.95,18.7,917.5,941.57,699.29
2018,8,9,11,30,824.0,180.0,2.0,18.9,933.0,959.07,710.23
2018,8,9,11,45,826.5,179.5,2.1,19.05,940.5,969.88,717.59
2018,8,9,12,0,829.0,179.0,2.2,19.2,948.0,977.15,722.78
2018,8,9,12,15,825.5,182.0,2.3,19.3,947.5,978.48,724.32
2018,8,9,12,30,822.0,185.0,2.4,19.4,947.0,976.2,723.62
2018,8,9,12,45,814.5,187.5,2.5,19.5,937.5,966.13,717.87
2018,8,9,13,0,807.0,190.0,2.6,19.6,928.0,952.64,709.95
2018,8,9,13,15,803.5,188.5,2.7,19.6,912.5,935.82,700.09
2018,8,9,13,30,800.0,187.0,2.8,19.6,897.0,915.71,688.01
2018,8,9,13,45,794.5,185.0,2.9,19.6,875.0,890.2,672.21
2018,8,9,14,0,789.0,183.0,3.0,19.6,853.0,861.72,654.29
2018,8,9,14,15,780.5,180.5,3.05,19.5,824.0,827.51,632.17
2018,8,9,14,30,772.0,178.0,3.1,19.4,795.0,795.58,610.49
2018,8,9,14,45,760.5,174.5,3.15,19.3,759.5,752.9,580.8
2018,8,9,15,0,749.0,171.0,3.2,19.2,724.0,708.43,549.24
2018,8,9,15,15,733.5,166.0,3.2,19.2,682.5,658.38,512.48
2018,8,9,15,30,718.0,161.0,3.2,19.2,641.0,607.44,474.23
2018,8,9,15,45,699.5,155.0,3.25,19.0,595.5,553.29,433.07
2018,8,9,16,0,681.0,149.0,3.3,18.8,550.0,499.13,390.67
2018,8,9,16,15,658.5,141.5,3.3,18.6,501.5,442.1,344.73
2018,8,9,16,30,636.0,134.0,3.3,18.4,453.0,386.13,298.32
2018,8,9,16,45,605.5,125.0,3.3,18.15,402.5,327.47,248.82
2018,8,9,17,0,575.0,116.0,3.3,17.9,352.0,271.44,200.63
2018,8,9,17,15,535.0,105.5,3.25,17.5,301.0,214.95,152.43
2018,8,9,17,30,495.0,95.0,3.2,17.1,250.0,159.85,106.63
2018,8,9,17,45,441.0,83.0,3.2,16.65,202.0,110.02,69.14
2018,8,9,18,0,387.0,71.0,3.2,16.2,154.0,66.75,43.12
2018,8,9,18,15,312.0,56.0,3.2,15.85,111.0,42.61,31.62
2018,8,9,18,30,237.0,41.0,3.2,15.5,68.0,31.53,21.1
2018,8,9,18,45,147.0,25.5,3.25,15.15,39.5,19.78,5.11
2018,8,9,19,0,57.0,10.0,3.3,14.8,11.0,8.54,0.0
2018,8,9,19,15,28.5,5.0,3.25,14.65,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,15,58.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,10,5,30,117.0,12.0,2.2,13.1,14.0,10.24,0.0
2018,8,10,5,45,253.0,22.5,2.25,13.35,46.0,18.67,4.37
2018,8,10,6,0,389.0,33.0,2.3,13.6,78.0,27.11,17.52
2018,8,10,6,15,408.5,41.5,2.3,13.8,110.0,33.25,23.7
2018,8,10,6,30,428.0,50.0,2.3,14.0,142.0,54.07,31.63
2018,8,10,6,45,295.5,78.0,2.25,14.2,149.5,92.58,61.1
2018,8,10,7,0,163.0,106.0,2.2,14.4,157.0,114.55,84.62
2018,8,10,7,15,124.0,134.5,2.25,14.75,177.5,140.26,108.24
2018,8,10,7,30,85.0,163.0,2.3,15.1,198.0,159.69,126.09
2018,8,10,7,45,121.0,187.5,2.3,15.45,244.5,202.81,160.82
2018,8,10,8,0,157.0,212.0,2.3,15.8,291.0,247.62,196.75
2018,8,10,8,15,229.0,223.5,2.35,16.1,351.5,307.46,244.28
2018,8,10,8,30,301.0,235.0,2.4,16.4,412.0,370.03,293.64
2018,8,10,8,45,362.5,235.0,2.45,16.7,465.0,423.24,335.35
2018,8,10,9,0,424.0,235.0,2.5,17.0,518.0,490.66,387.2
2018,8,10,9,15,422.5,251.5,2.55,17.2,548.5,527.68,414.74
2018,8,10,9,30,421.0,268.0,2.6,17.4,579.0,563.33,440.85
2018,8,10,9,45,524.5,243.5,2.65,17.6,649.5,638.3,497.4
