Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,10,0,628.0,219.0,2.7,17.8,720.0,723.37,559.8
2018,8,10,10,15,684.0,203.5,2.75,17.95,768.0,778.15,598.95
2018,8,10,10,30,740.0,188.0,2.8,18.1,816.0,833.09,637.77
2018,8,10,10,45,706.0,212.0,2.85,18.25,824.0,847.74,646.34
2018,8,10,11,0,672.0,236.0,2.9,18.4,832.0,857.46,651.64
2018,8,10,11,15,772.0,187.0,2.95,18.45,882.5,907.74,686.95
2018,8,10,11,30,872.0,138.0,3.0,18.5,933.0,952.98,717.11
2018,8,10,11,45,874.5,138.0,3.1,18.55,941.0,964.3,724.69
2018,8,10,12,0,877.0,138.0,3.2,18.6,949.0,972.05,730.28
2018,8,10,12,15,876.0,138.5,3.3,18.65,948.5,973.35,731.64
2018,8,10,12,30,875.0,139.0,3.4,18.7,948.0,971.02,730.71
2018,8,10,12,45,872.5,138.5,3.5,18.7,939.5,962.76,726.0
2018,8,10,13,0,870.0,138.0,3.6,18.7,931.0,950.95,718.99
2018,8,10,13,15,867.0,137.0,3.75,18.65,916.0,934.71,709.44
2018,8,10,13,30,864.0,136.0,3.9,18.6,901.0,915.04,697.52
2018,8,10,13,45,859.5,133.5,4.05,18.55,878.5,889.33,681.33
2018,8,10,14,0,855.0,131.0,4.2,18.5,856.0,860.45,662.81
2018,8,10,14,15,848.0,129.0,4.3,18.35,827.0,826.96,640.87
2018,8,10,14,30,841.0,127.0,4.4,18.2,798.0,798.16,622.34
2018,8,10,14,45,832.0,124.0,4.55,18.1,762.5,756.06,594.0
2018,8,10,15,0,823.0,121.0,4.7,18.0,727.0,711.78,562.14
2018,8,10,15,15,809.5,118.0,4.7,18.0,686.0,662.59,524.87
2018,8,10,15,30,796.0,115.0,4.7,18.0,645.0,612.1,485.78
2018,8,10,15,45,780.0,111.0,4.75,17.65,600.0,558.24,443.84
2018,8,10,16,0,764.0,107.0,4.8,17.3,555.0,503.91,400.22
2018,8,10,16,15,743.5,102.0,4.75,17.05,506.5,446.4,352.4
2018,8,10,16,30,723.0,97.0,4.7,16.8,458.0,388.17,302.68
2018,8,10,16,45,693.5,92.0,4.65,16.6,407.5,328.76,250.88
2018,8,10,17,0,664.0,87.0,4.6,16.4,357.0,271.64,200.15
2018,8,10,17,15,607.5,82.0,4.5,16.15,302.5,211.09,147.72
2018,8,10,17,30,551.0,77.0,4.4,15.9,248.0,156.76,102.3
2018,8,10,17,45,507.5,68.0,4.3,15.65,202.5,106.85,64.06
2018,8,10,18,0,464.0,59.0,4.2,15.4,157.0,62.22,37.88
2018,8,10,18,15,377.0,48.5,3.95,15.15,113.5,39.17,28.66
2018,8,10,18,30,290.0,38.0,3.7,14.9,70.0,31.34,20.86
2018,8,10,18,45,175.0,23.5,3.5,14.7,40.0,18.32,2.7
2018,8,10,19,0,60.0,9.0,3.3,14.5,10.0,7.68,0.0
2018,8,10,19,15,30.0,4.5,3.15,14.5,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.5,2.75,13.8,5.0,0.0,0.0
2018,8,11,5,30,54.0,9.0,2.9,14.0,10.0,7.68,0.0
2018,8,11,5,45,156.0,24.5,3.0,14.2,39.5,19.05,3.29
2018,8,11,6,0,258.0,40.0,3.1,14.4,69.0,30.87,20.54
2018,8,11,6,15,320.5,53.0,3.1,14.6,108.0,40.47,29.89
2018,8,11,6,30,383.0,66.0,3.1,14.8,147.0,64.32,40.8
2018,8,11,6,45,375.5,83.5,3.1,15.0,181.0,105.57,68.45
2018,8,11,7,0,368.0,101.0,3.1,15.2,215.0,145.96,101.66
2018,8,11,7,15,429.0,111.0,3.15,15.45,267.5,194.61,141.42
2018,8,11,7,30,490.0,121.0,3.2,15.7,320.0,250.27,188.31
2018,8,11,7,45,571.0,120.0,3.25,16.0,382.5,313.86,241.53
2018,8,11,8,0,652.0,119.0,3.3,16.3,445.0,382.15,298.39
2018,8,11,8,15,687.0,122.5,3.35,16.55,497.0,441.12,347.67
2018,8,11,8,30,722.0,126.0,3.4,16.8,549.0,502.38,397.53
2018,8,11,8,45,738.5,132.0,3.5,17.0,594.5,557.43,441.5
2018,8,11,9,0,755.0,138.0,3.6,17.2,640.0,612.2,484.12
2018,8,11,9,15,765.5,143.5,3.6,17.4,680.0,660.2,520.38
2018,8,11,9,30,776.0,149.0,3.6,17.6,720.0,707.9,555.5
2018,8,11,9,45,782.0,154.5,3.65,17.75,754.0,750.55,586.43
2018,8,11,10,0,788.0,160.0,3.7,17.9,788.0,790.95,615.19
2018,8,11,10,15,796.5,163.0,3.75,18.0,817.5,828.59,640.94
2018,8,11,10,30,805.0,166.0,3.8,18.1,847.0,863.74,664.66
2018,8,11,10,45,812.0,166.5,3.9,18.2,869.5,892.51,684.1
2018,8,11,11,0,819.0,167.0,4.0,18.3,892.0,918.32,701.5
2018,8,11,11,15,823.5,168.0,4.05,18.35,907.5,939.19,715.38
2018,8,11,11,30,828.0,169.0,4.1,18.4,923.0,956.73,727.05
2018,8,11,11,45,831.0,169.0,4.15,18.45,931.0,968.47,734.84
2018,8,11,12,0,834.0,169.0,4.2,18.5,939.0,976.66,740.34
2018,8,11,12,15,834.5,168.5,4.3,18.5,939.0,978.4,741.99
2018,8,11,12,30,835.0,168.0,4.4,18.5,939.0,976.51,741.38
2018,8,11,12,45,833.5,167.5,4.45,18.5,931.5,969.11,736.93
2018,8,11,13,0,832.0,167.0,4.5,18.5,924.0,958.14,730.14
2018,8,11,13,15,828.0,165.5,4.55,18.45,908.0,940.39,718.89
2018,8,11,13,30,824.0,164.0,4.6,18.4,892.0,919.28,705.35
2018,8,11,13,45,818.5,161.5,4.65,18.35,869.0,892.66,687.92
2018,8,11,14,0,813.0,159.0,4.7,18.3,846.0,863.0,668.29
2018,8,11,14,15,804.5,156.5,4.7,18.2,816.5,828.0,644.55
2018,8,11,14,30,796.0,154.0,4.7,18.1,787.0,790.48,618.84
2018,8,11,14,45,784.5,151.5,4.7,18.0,751.5,748.4,588.46
2018,8,11,15,0,773.0,149.0,4.7,17.9,716.0,704.47,556.06
2018,8,11,15,15,758.0,145.5,4.7,17.9,675.0,657.49,520.46
2018,8,11,15,30,743.0,142.0,4.7,17.9,634.0,607.16,481.6
2018,8,11,15,45,724.0,137.0,4.6,17.6,588.5,552.41,438.67
2018,8,11,16,0,705.0,132.0,4.5,17.3,543.0,497.66,394.64
2018,8,11,16,15,680.0,126.0,4.45,17.15,494.0,439.52,346.7
2018,8,11,16,30,655.0,120.0,4.4,17.0,445.0,382.67,298.57
2018,8,11,16,45,623.0,113.5,4.35,16.8,395.0,324.54,248.53
2018,8,11,17,0,591.0,107.0,4.3,16.6,345.0,269.16,200.03
2018,8,11,17,15,546.5,98.5,4.25,16.35,294.5,212.31,150.9
2018,8,11,17,30,502.0,90.0,4.2,16.1,244.0,160.4,107.38
2018,8,11,17,45,441.5,79.0,4.15,15.85,195.5,107.33,67.08
2018,8,11,18,0,381.0,68.0,4.1,15.6,147.0,64.52,41.38
2018,8,11,18,15,283.5,54.5,4.1,15.4,104.0,41.44,30.55
2018,8,11,18,30,186.0,41.0,4.1,15.2,61.0,31.41,20.73
2018,8,11,18,45,100.0,24.0,4.1,14.95,34.0,18.79,0.66
2018,8,11,19,0,14.0,7.0,4.1,14.7,7.0,5.97,0.0
2018,8,11,19,15,7.0,3.5,4.1,14.65,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.5,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,13.7,8.0,6.83,0.0
2018,8,12,5,45,100.5,24.0,2.85,13.95,33.5,18.81,1.7
2018,8,12,6,0,170.0,40.0,2.9,14.2,59.0,30.6,20.22
2018,8,12,6,15,233.0,56.5,2.8,14.4,97.0,42.66,31.81
2018,8,12,6,30,296.0,73.0,2.7,14.6,135.0,67.0,44.71
2018,8,12,6,45,269.5,92.5,2.6,14.8,161.0,102.02,69.84
2018,8,12,7,0,243.0,112.0,2.5,15.0,187.0,133.42,96.73
2018,8,12,7,15,344.5,122.0,2.5,15.25,249.5,185.51,137.21
2018,8,12,7,30,446.0,132.0,2.5,15.5,312.0,248.07,187.77
2018,8,12,7,45,422.5,152.0,2.45,15.75,341.0,287.29,222.94
2018,8,12,8,0,399.0,172.0,2.4,16.0,370.0,323.26,254.29
2018,8,12,8,15,426.0,185.5,2.4,16.2,416.5,373.73,295.58
2018,8,12,8,30,453.0,199.0,2.4,16.4,463.0,426.34,337.58
2018,8,12,8,45,420.0,224.0,2.45,16.6,484.5,456.82,361.45
2018,8,12,9,0,387.0,249.0,2.5,16.8,506.0,482.98,381.23
2018,8,12,9,15,380.5,269.0,2.55,17.0,534.5,508.6,400.43
2018,8,12,9,30,374.0,289.0,2.6,17.2,563.0,541.63,424.59
2018,8,12,9,45,397.0,298.0,2.65,17.4,602.0,595.83,464.27
2018,8,12,10,0,420.0,307.0,2.7,17.6,641.0,640.24,496.24
2018,8,12,10,15,545.0,264.0,2.8,17.75,714.0,720.23,556.29
2018,8,12,10,30,670.0,221.0,2.9,17.9,787.0,809.44,621.45
2018,8,12,10,45,588.0,259.0,3.0,18.0,765.5,792.11,606.71
2018,8,12,11,0,506.0,297.0,3.1,18.1,744.0,765.95,586.43
2018,8,12,11,15,412.0,334.0,3.15,18.15,702.0,725.61,555.49
2018,8,12,11,30,318.0,371.0,3.2,18.2,660.0,666.13,510.78
2018,8,12,11,45,334.0,373.0,3.3,18.25,678.5,687.34,526.85
2018,8,12,12,0,350.0,375.0,3.4,18.3,697.0,707.09,541.35
2018,8,12,12,15,342.0,378.5,3.55,18.25,693.5,703.75,539.24
2018,8,12,12,30,334.0,382.0,3.7,18.2,690.0,698.61,535.99
2018,8,12,12,45,326.0,377.5,3.8,18.15,676.0,683.98,525.92
2018,8,12,13,0,318.0,373.0,3.9,18.1,662.0,667.79,514.74
2018,8,12,13,15,311.5,363.5,4.05,18.0,642.5,646.73,500.34
2018,8,12,13,30,305.0,354.0,4.2,17.9,623.0,624.41,484.9
2018,8,12,13,45,289.5,356.5,4.35,17.8,606.5,604.59,470.9
2018,8,12,14,0,274.0,359.0,4.5,17.7,590.0,584.12,456.33
2018,8,12,14,15,543.5,248.5,4.65,17.55,686.0,703.12,552.33
2018,8,12,14,30,813.0,138.0,4.8,17.4,782.0,789.95,621.49
2018,8,12,14,45,715.5,165.0,4.9,17.25,713.0,714.31,565.07
2018,8,12,15,0,618.0,192.0,5.0,17.1,644.0,639.42,508.28
2018,8,12,15,15,374.5,246.0,5.0,17.1,515.0,492.48,392.75
2018,8,12,15,30,131.0,300.0,5.0,17.1,386.0,352.81,280.8
2018,8,12,15,45,265.5,243.0,5.1,16.7,402.0,376.63,302.11
2018,8,12,16,0,400.0,186.0,5.2,16.3,418.0,385.9,309.97
2018,8,12,16,15,549.0,144.0,5.2,16.1,432.0,396.36,316.24
2018,8,12,16,30,698.0,102.0,5.2,15.9,446.0,384.15,301.8
2018,8,12,16,45,670.5,96.0,5.2,15.7,396.5,325.68,250.41
2018,8,12,17,0,643.0,90.0,5.2,15.5,347.0,269.35,200.09
2018,8,12,17,15,556.0,88.0,5.15,15.25,287.5,205.66,146.01
2018,8,12,17,30,469.0,86.0,5.1,15.0,228.0,149.18,100.04
2018,8,12,17,45,421.5,74.0,5.0,14.75,183.0,101.61,63.4
2018,8,12,18,0,374.0,62.0,4.9,14.5,138.0,59.87,37.74
2018,8,12,18,15,295.5,48.5,4.75,14.35,98.0,37.09,26.84
2018,8,12,18,30,217.0,35.0,4.6,14.2,58.0,27.01,16.94
2018,8,12,18,45,132.0,22.0,4.45,14.05,33.5,17.11,0.0
2018,8,12,19,0,47.0,9.0,4.3,13.9,9.0,7.68,0.0
2018,8,12,19,15,23.5,4.5,4.15,13.9,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.0,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.2,7.0,5.97,0.0
2018,8,13,5,45,63.5,15.5,3.2,13.4,20.5,12.48,0.0
2018,8,13,6,0,94.0,24.0,3.3,13.6,34.0,19.22,10.57
2018,8,13,6,15,127.0,36.5,3.3,13.8,58.0,28.8,19.7
2018,8,13,6,30,160.0,49.0,3.3,14.0,82.0,45.09,29.14
2018,8,13,6,45,80.0,58.0,3.3,14.2,74.5,56.59,39.46
2018,8,13,7,0,0.0,67.0,3.3,14.4,67.0,55.4,41.87
2018,8,13,7,15,0.0,79.0,3.2,14.55,79.0,65.36,50.26
2018,8,13,7,30,0.0,91.0,3.1,14.7,91.0,75.38,58.57
2018,8,13,7,45,0.0,104.0,3.05,14.9,104.0,86.3,67.49
2018,8,13,8,0,0.0,117.0,3.0,15.1,117.0,97.29,76.35
2018,8,13,8,15,1.0,140.0,3.0,15.25,140.5,117.22,92.54
2018,8,13,8,30,2.0,163.0,3.0,15.4,164.0,137.45,108.79
2018,8,13,8,45,6.5,186.5,3.0,15.55,190.5,160.41,127.13
2018,8,13,9,0,11.0,210.0,3.0,15.7,217.0,183.99,145.82
2018,8,13,9,15,17.5,238.5,3.0,15.8,251.0,213.86,169.43
2018,8,13,9,30,24.0,267.0,3.0,15.9,285.0,244.51,193.43
2018,8,13,9,45,39.0,303.0,3.05,16.05,333.5,299.44,236.4
2018,8,13,10,0,54.0,339.0,3.1,16.2,382.0,347.19,273.12
2018,8,13,10,15,66.5,363.5,3.15,16.25,418.5,383.32,300.63
2018,8,13,10,30,79.0,388.0,3.2,16.3,455.0,420.21,328.52
2018,8,13,10,45,89.5,403.5,3.25,16.4,481.0,447.28,348.71
2018,8,13,11,0,100.0,419.0,3.3,16.5,507.0,474.53,368.98
2018,8,13,11,15,95.5,423.5,3.35,16.5,508.5,477.32,370.64
2018,8,13,11,30,91.0,428.0,3.4,16.5,510.0,479.46,371.97
2018,8,13,11,45,107.5,428.5,3.45,16.55,526.5,513.07,397.33
2018,8,13,12,0,124.0,429.0,3.5,16.6,543.0,530.39,410.5
2018,8,13,12,15,190.0,407.5,3.6,16.6,582.0,572.86,444.31
2018,8,13,12,30,256.0,386.0,3.7,16.6,621.0,629.65,488.0
2018,8,13,12,45,215.0,393.5,3.8,16.6,590.0,595.97,462.1
2018,8,13,13,0,174.0,401.0,3.9,16.6,559.0,546.57,425.02
2018,8,13,13,15,177.0,384.0,4.0,16.55,542.0,529.4,413.2
2018,8,13,13,30,180.0,367.0,4.1,16.5,525.0,511.3,400.47
2018,8,13,13,45,185.0,347.5,4.2,16.45,506.5,491.68,386.62
2018,8,13,14,0,190.0,328.0,4.3,16.4,488.0,471.1,371.99
2018,8,13,14,15,497.0,236.5,4.4,16.3,634.0,654.74,518.4
2018,8,13,14,30,804.0,145.0,4.5,16.2,780.0,791.09,623.94
2018,8,13,14,45,794.5,141.0,4.55,16.1,744.5,748.63,592.84
2018,8,13,15,0,785.0,137.0,4.6,16.0,709.0,704.16,560.15
2018,8,13,15,15,770.5,133.5,4.6,16.0,668.0,655.06,522.76
2018,8,13,15,30,756.0,130.0,4.6,16.0,627.0,604.86,483.69
2018,8,13,15,45,642.0,140.5,4.65,15.7,541.5,511.14,410.25
2018,8,13,16,0,528.0,151.0,4.7,15.4,456.0,425.69,341.97
2018,8,13,16,15,411.0,159.0,4.75,15.25,383.5,342.43,274.39
2018,8,13,16,30,294.0,167.0,4.8,15.1,311.0,269.81,215.06
2018,8,13,16,45,239.0,159.0,4.8,14.9,267.5,224.04,177.03
2018,8,13,17,0,184.0,151.0,4.8,14.7,224.0,181.37,141.79
2018,8,13,17,15,219.5,128.5,4.8,14.5,203.0,159.06,120.66
2018,8,13,17,30,255.0,106.0,4.8,14.3,182.0,129.63,93.37
2018,8,13,17,45,259.5,86.5,4.75,14.1,151.0,95.26,64.87
2018,8,13,18,0,264.0,67.0,4.7,13.9,120.0,59.99,40.1
2018,8,13,18,15,187.5,51.5,4.65,13.75,83.5,39.67,29.1
2018,8,13,18,30,111.0,36.0,4.6,13.6,47.0,27.91,17.53
2018,8,13,18,45,60.0,21.0,4.55,13.45,26.5,16.47,0.0
2018,8,13,19,0,9.0,6.0,4.5,13.3,6.0,5.12,0.0
2018,8,13,19,15,4.5,3.0,4.4,13.25,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,5,15,3.5,2.0,3.9,13.7,2.0,0.0,0.0
2018,8,14,5,30,7.0,4.0,3.9,13.8,4.0,3.41,0.0
2018,8,14,5,45,61.0,21.5,3.9,13.95,27.5,16.88,0.0
2018,8,14,6,0,115.0,39.0,3.9,14.1,51.0,30.08,19.53
2018,8,14,6,15,161.0,56.0,3.95,14.2,83.0,42.68,31.76
2018,8,14,6,30,207.0,73.0,4.0,14.3,115.0,64.95,44.64
2018,8,14,6,45,104.5,79.5,4.0,14.45,101.0,75.95,54.79
2018,8,14,7,0,2.0,86.0,4.0,14.6,87.0,70.89,54.91
2018,8,14,7,15,8.5,103.0,3.95,14.7,106.5,86.76,68.03
2018,8,14,7,30,15.0,120.0,3.9,14.8,126.0,103.55,81.85
2018,8,14,7,45,7.5,111.5,3.9,14.95,114.5,95.17,74.79
2018,8,14,8,0,0.0,103.0,3.9,15.1,103.0,85.62,66.63
2018,8,14,8,15,0.0,111.5,3.85,15.2,111.5,92.83,72.39
2018,8,14,8,30,0.0,120.0,3.8,15.3,120.0,100.07,78.11
2018,8,14,8,45,0.0,130.0,3.8,15.4,130.0,108.62,84.87
2018,8,14,9,0,0.0,140.0,3.8,15.5,140.0,117.21,91.64
2018,8,14,9,15,2.0,159.0,3.8,15.6,160.5,134.89,105.83
2018,8,14,9,30,4.0,178.0,3.8,15.7,181.0,152.88,120.15
2018,8,14,9,45,5.5,187.5,3.8,15.8,192.0,162.53,127.68
2018,8,14,10,0,7.0,197.0,3.8,15.9,203.0,172.32,135.31
2018,8,14,10,15,11.5,232.0,3.85,15.95,241.5,207.01,162.9
2018,8,14,10,30,16.0,267.0,3.9,16.0,280.0,242.29,190.66
2018,8,14,10,45,16.5,276.5,3.9,16.1,290.5,251.8,197.8
2018,8,14,11,0,17.0,286.0,3.9,16.2,301.0,261.29,204.98
2018,8,14,11,15,15.0,267.5,3.95,16.25,281.0,243.46,190.77
2018,8,14,11,30,13.0,249.0,4.0,16.3,261.0,225.53,176.53
2018,8,14,11,45,13.5,255.0,4.1,16.35,267.5,231.56,181.26
2018,8,14,12,0,14.0,261.0,4.2,16.4,274.0,237.51,185.91
2018,8,14,12,15,14.5,266.0,4.3,16.4,279.5,242.48,189.85
2018,8,14,12,30,15.0,271.0,4.4,16.4,285.0,247.35,193.75
2018,8,14,12,45,15.0,270.5,4.45,16.4,284.5,246.74,193.32
2018,8,14,13,0,15.0,270.0,4.5,16.4,284.0,246.02,192.86
2018,8,14,13,15,16.0,279.5,4.6,16.4,294.0,255.03,200.13
2018,8,14,13,30,17.0,289.0,4.7,16.4,304.0,263.92,207.31
2018,8,14,13,45,17.5,286.0,4.75,16.4,301.0,261.08,205.3
2018,8,14,14,0,18.0,283.0,4.8,16.4,298.0,258.14,203.25
2018,8,14,14,15,16.5,270.0,4.8,16.35,283.5,244.58,192.79
2018,8,14,14,30,15.0,257.0,4.8,16.3,269.0,231.11,182.39
2018,8,14,14,45,14.5,245.5,4.85,16.25,256.5,219.81,173.75
2018,8,14,15,0,14.0,234.0,4.9,16.2,244.0,208.55,165.11
2018,8,14,15,15,19.0,236.0,4.9,16.2,249.0,212.74,168.94
2018,8,14,15,30,24.0,238.0,4.9,16.2,254.0,216.37,172.29
2018,8,14,15,45,33.0,230.5,4.85,15.95,250.5,219.53,175.47
2018,8,14,16,0,42.0,223.0,4.8,15.7,247.0,214.76,172.14
2018,8,14,16,15,75.5,211.0,4.8,15.55,249.5,216.22,173.65
2018,8,14,16,30,109.0,199.0,4.8,15.4,252.0,218.47,175.21
2018,8,14,16,45,158.5,175.5,4.8,15.25,243.0,206.78,164.32
2018,8,14,17,0,208.0,152.0,4.8,15.1,234.0,192.24,149.93
2018,8,14,17,15,238.0,128.0,4.8,14.9,208.5,163.03,123.09
2018,8,14,17,30,268.0,104.0,4.8,14.7,183.0,130.3,93.22
2018,8,14,17,45,232.5,86.0,4.8,14.5,145.0,92.34,63.39
2018,8,14,18,0,197.0,68.0,4.8,14.3,107.0,59.04,40.53
2018,8,14,18,15,139.5,51.0,4.75,14.15,74.5,39.06,28.46
2018,8,14,18,30,82.0,34.0,4.7,14.0,42.0,26.37,15.96
2018,8,14,18,45,46.0,19.5,4.65,13.9,23.5,15.32,0.0
2018,8,14,19,0,10.0,5.0,4.6,13.8,5.0,4.27,0.0
2018,8,14,19,15,5.0,2.5,4.55,13.75,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.05,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.2,3.0,2.56,0.0
2018,8,15,5,45,12.5,8.5,3.3,14.35,9.0,7.3,0.0
2018,8,15,6,0,14.0,14.0,3.3,14.5,15.0,11.92,4.26
2018,8,15,6,15,7.0,23.0,3.3,14.6,23.5,19.48,11.42
2018,8,15,6,30,0.0,32.0,3.3,14.7,32.0,26.41,16.85
2018,8,15,6,45,0.0,46.0,3.3,14.85,46.0,38.04,26.94
2018,8,15,7,0,0.0,60.0,3.3,15.0,60.0,49.7,36.93
2018,8,15,7,15,0.5,70.5,3.25,15.15,70.5,58.54,44.35
2018,8,15,7,30,1.0,81.0,3.2,15.3,81.0,67.46,51.73
2018,8,15,7,45,0.5,99.5,3.1,15.45,99.5,82.77,64.41
2018,8,15,8,0,0.0,118.0,3.0,15.6,118.0,98.17,76.97
2018,8,15,8,15,0.0,128.0,3.0,15.75,128.0,106.72,83.72
2018,8,15,8,30,0.0,138.0,3.0,15.9,138.0,115.31,90.45
2018,8,15,8,45,0.5,144.0,2.95,16.05,144.5,120.82,94.62
2018,8,15,9,0,1.0,150.0,2.9,16.2,151.0,126.39,98.83
2018,8,15,9,15,4.0,173.5,2.9,16.35,176.5,148.73,116.69
2018,8,15,9,30,7.0,197.0,2.9,16.5,202.0,171.51,134.71
2018,8,15,9,45,10.0,220.0,2.9,16.6,227.5,194.27,152.6
2018,8,15,10,0,13.0,243.0,2.9,16.7,253.0,217.4,170.63
2018,8,15,10,15,18.0,272.5,3.0,16.8,287.0,248.27,194.71
2018,8,15,10,30,23.0,302.0,3.1,16.9,321.0,279.65,218.97
2018,8,15,10,45,30.5,331.5,3.2,16.95,357.5,327.62,255.94
2018,8,15,11,0,38.0,361.0,3.3,17.0,394.0,363.88,283.53
2018,8,15,11,15,45.5,380.5,3.4,17.05,421.0,390.87,303.99
2018,8,15,11,30,53.0,400.0,3.5,17.1,448.0,417.97,324.46
2018,8,15,11,45,71.0,419.0,3.6,17.15,483.5,454.51,352.33
2018,8,15,12,0,89.0,438.0,3.7,17.2,519.0,491.01,379.96
2018,8,15,12,15,199.0,415.0,3.8,17.2,597.0,590.79,457.43
2018,8,15,12,30,309.0,392.0,3.9,17.2,675.0,688.61,531.55
2018,8,15,12,45,536.5,286.5,4.0,17.2,772.0,815.04,628.66
2018,8,15,13,0,764.0,181.0,4.1,17.2,869.0,915.59,703.03
2018,8,15,13,15,828.0,146.0,4.15,17.2,880.0,928.74,712.16
2018,8,15,13,30,892.0,111.0,4.2,17.2,891.0,925.36,710.53
2018,8,15,13,45,887.0,110.0,4.25,17.2,868.5,899.54,693.37
2018,8,15,14,0,882.0,109.0,4.3,17.2,846.0,870.47,674.0
2018,8,15,14,15,875.5,107.0,4.3,17.15,816.5,836.09,650.73
2018,8,15,14,30,869.0,105.0,4.3,17.1,787.0,798.87,625.3
2018,8,15,14,45,860.0,103.0,4.35,17.05,751.5,757.12,596.66
2018,8,15,15,0,851.0,101.0,4.4,17.0,716.0,713.12,565.52
2018,8,15,15,15,838.0,99.0,4.4,17.0,675.0,664.44,528.58
2018,8,15,15,30,825.0,97.0,4.4,17.0,634.0,617.53,492.02
2018,8,15,15,45,808.5,93.5,4.4,16.75,588.0,562.05,448.47
2018,8,15,16,0,792.0,90.0,4.4,16.5,542.0,506.1,403.24
2018,8,15,16,15,770.0,87.0,4.4,16.35,493.5,447.93,354.7
2018,8,15,16,30,748.0,84.0,4.4,16.2,445.0,390.49,305.3
2018,8,15,16,45,718.0,80.0,4.35,16.05,394.5,330.38,252.56
2018,8,15,17,0,688.0,76.0,4.3,15.9,344.0,270.73,199.37
2018,8,15,17,15,646.0,70.0,4.3,15.7,292.5,210.78,146.43
2018,8,15,17,30,604.0,64.0,4.3,15.5,241.0,155.3,98.93
2018,8,15,17,45,542.0,57.0,4.25,15.3,192.0,101.75,58.32
2018,8,15,18,0,480.0,50.0,4.2,15.1,143.0,55.78,32.01
2018,8,15,18,15,385.0,41.0,4.2,14.95,101.0,33.3,23.3
2018,8,15,18,30,290.0,32.0,4.2,14.8,59.0,26.57,15.74
2018,8,15,18,45,165.5,19.0,4.15,14.65,32.5,15.94,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.5,6.0,5.12,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.4,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,2.6,13.5,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,2.7,13.7,5.0,4.27,0.0
2018,8,16,5,45,61.5,14.0,2.8,13.95,19.0,11.29,0.0
2018,8,16,6,0,99.0,23.0,2.9,14.2,33.0,17.62,8.92
2018,8,16,6,15,108.5,34.5,2.85,14.35,51.5,27.22,18.19
2018,8,16,6,30,118.0,46.0,2.8,14.5,70.0,41.99,27.09
2018,8,16,6,45,59.0,63.5,2.75,14.7,75.5,59.22,42.45
2018,8,16,7,0,0.0,81.0,2.7,14.9,81.0,66.6,51.3
2018,8,16,7,15,0.0,93.5,2.65,15.05,93.5,77.16,60.16
2018,8,16,7,30,0.0,106.0,2.6,15.2,106.0,87.76,68.88
2018,8,16,7,45,15.0,137.0,2.5,15.4,144.5,119.12,94.48
2018,8,16,8,0,30.0,168.0,2.4,15.6,183.0,156.03,124.44
2018,8,16,8,15,116.0,199.0,2.4,15.75,264.5,232.08,185.72
2018,8,16,8,30,202.0,230.0,2.4,15.9,346.0,313.06,250.28
2018,8,16,8,45,374.5,208.5,2.35,16.1,445.5,422.34,336.58
2018,8,16,9,0,547.0,187.0,2.3,16.3,545.0,532.51,421.77
2018,8,16,9,15,692.5,148.5,2.25,16.45,631.5,628.01,494.06
2018,8,16,9,30,838.0,110.0,2.2,16.6,718.0,719.58,562.05
2018,8,16,9,45,857.5,108.0,2.15,16.8,757.0,766.88,593.55
2018,8,16,10,0,877.0,106.0,2.1,17.0,796.0,812.66,623.34
2018,8,16,10,15,885.0,107.0,2.1,17.15,825.5,850.03,647.42
2018,8,16,10,30,893.0,108.0,2.1,17.3,855.0,884.59,669.44
2018,8,16,10,45,899.0,108.5,2.1,17.5,878.0,913.9,687.64
2018,8,16,11,0,905.0,109.0,2.1,17.7,901.0,939.94,703.62
2018,8,16,11,15,909.0,109.0,2.2,17.85,916.0,960.24,716.99
2018,8,16,11,30,913.0,109.0,2.3,18.0,931.0,976.94,728.1
2018,8,16,11,45,915.0,109.0,2.4,18.15,938.5,988.06,735.63
2018,8,16,12,0,917.0,109.0,2.5,18.3,946.0,995.41,740.81
2018,8,16,12,15,916.0,109.5,2.65,18.3,945.5,996.55,742.92
2018,8,16,12,30,915.0,110.0,2.8,18.3,945.0,993.85,742.59
2018,8,16,12,45,912.0,110.5,2.95,18.35,936.5,985.44,738.37
2018,8,16,13,0,909.0,111.0,3.1,18.4,928.0,973.29,731.7
2018,8,16,13,15,906.0,110.5,3.2,18.3,912.5,956.48,721.92
2018,8,16,13,30,903.0,110.0,3.3,18.2,897.0,936.07,709.7
2018,8,16,13,45,898.5,108.5,3.4,18.1,874.0,909.85,693.45
2018,8,16,14,0,894.0,107.0,3.5,18.0,851.0,880.32,674.81
2018,8,16,14,15,887.0,105.5,3.55,17.85,821.5,845.54,652.18
2018,8,16,14,30,880.0,104.0,3.6,17.7,792.0,807.93,627.35
2018,8,16,14,45,871.0,101.5,3.65,17.55,755.5,765.17,598.55
2018,8,16,15,0,862.0,99.0,3.7,17.4,719.0,720.13,567.38
2018,8,16,15,15,849.0,96.5,3.7,17.4,677.5,670.37,530.09
2018,8,16,15,30,836.0,94.0,3.7,17.4,636.0,619.17,490.79
2018,8,16,15,45,819.0,91.5,3.8,17.05,590.0,566.9,450.36
2018,8,16,16,0,802.0,89.0,3.9,16.7,544.0,511.04,405.82
2018,8,16,16,15,780.0,85.5,3.9,16.5,495.0,451.74,356.73
2018,8,16,16,30,758.0,82.0,3.9,16.3,446.0,393.17,306.69
2018,8,16,16,45,727.0,78.0,3.9,16.1,394.5,332.05,253.39
2018,8,16,17,0,696.0,74.0,3.9,15.9,343.0,273.36,201.13
2018,8,16,17,15,652.5,69.0,3.9,15.7,291.5,211.62,146.79
2018,8,16,17,30,609.0,64.0,3.9,15.5,240.0,156.32,99.5
2018,8,16,17,45,545.5,57.0,3.9,15.25,190.5,102.23,58.55
2018,8,16,18,0,482.0,50.0,3.9,15.0,141.0,55.92,32.09
2018,8,16,18,15,385.5,40.0,3.75,14.85,98.5,32.55,22.6
2018,8,16,18,30,289.0,30.0,3.6,14.7,56.0,24.88,13.99
2018,8,16,18,45,164.5,17.5,3.5,14.55,30.5,14.94,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.4,5.0,4.27,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.35,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,15,25.0,3.5,1.85,13.25,3.5,0.0,0.0
2018,8,17,5,30,50.0,7.0,1.9,13.5,7.0,5.97,0.0
2018,8,17,5,45,173.0,19.5,1.95,13.75,34.0,16.3,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.0,61.0,26.46,16.06
2018,8,17,6,15,352.5,40.5,1.95,14.25,95.0,32.61,22.88
2018,8,17,6,30,409.0,49.0,1.9,14.5,129.0,58.45,33.3
2018,8,17,6,45,205.0,67.0,1.8,14.7,107.0,78.23,52.23
2018,8,17,7,0,1.0,85.0,1.7,14.9,85.0,69.97,54.09
2018,8,17,7,15,6.0,110.0,1.6,15.15,112.0,91.97,72.36
2018,8,17,7,30,11.0,135.0,1.5,15.4,139.0,114.91,91.14
2018,8,17,7,45,113.5,150.5,1.4,15.6,205.0,172.45,136.39
2018,8,17,8,0,216.0,166.0,1.3,15.8,271.0,241.83,191.62
2018,8,17,8,15,370.0,162.0,1.3,16.05,364.5,333.0,263.65
2018,8,17,8,30,524.0,158.0,1.3,16.3,458.0,433.81,342.09
2018,8,17,8,45,688.5,123.5,1.3,16.55,552.0,531.98,417.2
2018,8,17,9,0,853.0,89.0,1.3,16.8,646.0,633.81,493.28
2018,8,17,9,15,868.0,90.0,1.35,17.05,688.0,685.37,530.42
2018,8,17,9,30,883.0,91.0,1.4,17.3,730.0,735.58,565.7
2018,8,17,9,45,895.5,90.5,1.45,17.55,766.5,780.73,595.37
2018,8,17,10,0,908.0,90.0,1.5,17.8,803.0,823.75,623.27
2018,8,17,10,15,915.5,91.5,1.65,17.95,833.0,862.24,649.23
2018,8,17,10,30,923.0,93.0,1.8,18.1,863.0,897.79,673.16
2018,8,17,10,45,929.0,93.0,1.9,18.3,886.0,927.37,692.36
2018,8,17,11,0,935.0,93.0,2.0,18.5,909.0,953.57,709.36
2018,8,17,11,15,938.5,93.5,2.1,18.6,924.5,974.43,723.17
2018,8,17,11,30,942.0,94.0,2.2,18.7,940.0,991.56,734.65
2018,8,17,11,45,944.0,94.5,2.3,18.75,948.0,1003.44,742.94
2018,8,17,12,0,946.0,95.0,2.4,18.8,956.0,1011.42,748.83
2018,8,17,12,15,946.5,94.5,2.55,18.8,956.0,1013.01,751.31
2018,8,17,12,30,947.0,94.0,2.7,18.8,956.0,1010.62,751.29
2018,8,17,12,45,945.5,94.0,2.85,18.85,948.0,1002.86,747.64
2018,8,17,13,0,944.0,94.0,3.0,18.9,940.0,991.19,741.43
2018,8,17,13,15,941.5,93.5,3.1,18.85,924.5,974.22,731.56
2018,8,17,13,30,939.0,93.0,3.2,18.8,909.0,953.49,719.18
2018,8,17,13,45,934.5,92.0,3.3,18.75,886.0,926.83,702.71
2018,8,17,14,0,930.0,91.0,3.4,18.7,863.0,896.72,683.78
2018,8,17,14,15,923.5,90.0,3.45,18.65,833.0,861.65,660.95
2018,8,17,14,30,917.0,89.0,3.5,18.6,803.0,823.59,635.84
2018,8,17,14,45,908.0,88.0,3.55,18.5,767.0,780.84,607.24
2018,8,17,15,0,899.0,87.0,3.6,18.4,731.0,735.7,576.55
2018,8,17,15,15,886.5,85.0,3.6,18.4,688.5,685.05,539.1
2018,8,17,15,30,874.0,83.0,3.6,18.4,646.0,632.83,499.28
2018,8,17,15,45,858.5,81.0,3.55,18.15,600.0,577.59,456.35
2018,8,17,16,0,843.0,79.0,3.5,17.9,554.0,521.63,411.51
2018,8,17,16,15,821.5,76.5,3.45,17.7,504.5,462.69,362.85
2018,8,17,16,30,800.0,74.0,3.4,17.5,455.0,402.96,312.04
2018,8,17,16,45,770.5,70.5,3.3,17.25,402.5,340.38,257.67
2018,8,17,17,0,741.0,67.0,3.2,17.0,350.0,279.98,204.02
2018,8,17,17,15,699.0,62.5,3.1,16.75,297.5,218.36,149.75
2018,8,17,17,30,657.0,58.0,3.0,16.5,245.0,161.13,100.88
2018,8,17,17,45,593.0,52.0,2.85,16.25,194.5,102.63,56.65
2018,8,17,18,0,529.0,46.0,2.7,16.0,144.0,54.13,29.52
2018,8,17,18,15,428.0,37.5,2.6,15.8,100.5,30.66,20.82
2018,8,17,18,30,327.0,29.0,2.5,15.6,57.0,24.19,12.89
2018,8,17,18,45,187.0,17.5,2.4,15.4,31.0,14.94,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.2,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,15,22.5,3.0,1.7,13.3,3.0,0.0,0.0
2018,8,18,5,30,45.0,6.0,1.7,13.6,6.0,5.12,0.0
2018,8,18,5,45,177.0,19.5,1.75,13.9,34.0,16.39,0.0
2018,8,18,6,0,309.0,33.0,1.8,14.2,62.0,27.5,16.68
2018,8,18,6,15,385.5,43.5,1.7,14.5,103.0,35.44,25.28
2018,8,18,6,30,462.0,54.0,1.6,14.8,144.0,66.19,38.01
2018,8,18,6,45,401.0,74.0,1.5,15.05,169.0,106.94,67.78
2018,8,18,7,0,340.0,94.0,1.4,15.3,194.0,141.84,99.42
2018,8,18,7,15,350.0,112.0,1.4,15.65,232.5,184.31,136.02
2018,8,18,7,30,360.0,130.0,1.4,16.0,271.0,227.85,173.68
2018,8,18,7,45,388.5,145.5,1.35,16.3,317.0,276.82,214.72
2018,8,18,8,0,417.0,161.0,1.3,16.6,363.0,328.67,257.2
2018,8,18,8,15,408.5,181.0,1.35,16.9,396.0,369.53,290.52
2018,8,18,8,30,400.0,201.0,1.4,17.2,429.0,408.74,321.47
2018,8,18,8,45,416.0,216.5,1.45,17.5,471.0,456.45,358.03
2018,8,18,9,0,432.0,232.0,1.5,17.8,513.0,504.77,394.11
2018,8,18,9,15,437.5,247.5,1.55,18.05,548.0,546.32,424.38
2018,8,18,9,30,443.0,263.0,1.6,18.3,583.0,587.05,453.47
2018,8,18,9,45,446.5,277.5,1.7,18.55,613.5,624.36,479.86
2018,8,18,10,0,450.0,292.0,1.8,18.8,644.0,660.37,504.96
2018,8,18,10,15,443.0,305.5,1.9,19.0,663.0,685.24,521.87
2018,8,18,10,30,436.0,319.0,2.0,19.2,682.0,707.88,537.14
2018,8,18,10,45,419.0,328.0,2.1,19.35,684.5,715.17,541.64
2018,8,18,11,0,402.0,337.0,2.2,19.5,687.0,719.72,544.32
2018,8,18,11,15,339.5,363.5,2.3,19.55,662.5,681.49,516.26
2018,8,18,11,30,277.0,390.0,2.4,19.6,638.0,654.42,495.77
2018,8,18,11,45,300.0,387.5,2.5,19.65,658.0,677.63,513.21
2018,8,18,12,0,323.0,385.0,2.6,19.7,678.0,699.57,529.39
2018,8,18,12,15,337.5,375.0,2.75,19.65,681.0,704.35,533.93
2018,8,18,12,30,352.0,365.0,2.9,19.6,684.0,707.31,537.34
2018,8,18,12,45,359.0,362.0,3.0,19.5,685.0,708.07,538.81
2018,8,18,13,0,366.0,359.0,3.1,19.4,686.0,706.88,538.95
2018,8,18,13,15,369.0,353.0,3.2,19.3,677.5,697.05,532.96
2018,8,18,13,30,372.0,347.0,3.3,19.2,669.0,685.37,525.67
2018,8,18,13,45,400.5,327.0,3.35,19.1,665.5,695.06,534.01
2018,8,18,14,0,429.0,307.0,3.4,19.0,662.0,687.39,530.02
2018,8,18,14,15,631.5,223.5,3.45,18.9,724.5,764.91,591.08
2018,8,18,14,30,834.0,140.0,3.5,18.8,787.0,816.93,631.45
2018,8,18,14,45,830.0,135.0,3.5,18.65,753.0,776.0,603.27
2018,8,18,15,0,826.0,130.0,3.5,18.5,719.0,732.52,572.25
2018,8,18,15,15,792.5,132.0,3.5,18.5,670.0,673.66,528.55
2018,8,18,15,30,759.0,134.0,3.5,18.5,621.0,616.56,485.23
2018,8,18,15,45,654.5,150.0,3.45,18.15,547.5,531.43,419.79
2018,8,18,16,0,550.0,166.0,3.4,17.8,474.0,449.4,355.64
2018,8,18,16,15,503.0,159.0,3.35,17.6,420.5,387.86,306.22
2018,8,18,16,30,456.0,152.0,3.3,17.4,367.0,330.47,259.07
2018,8,18,16,45,481.0,131.5,3.25,17.15,335.0,290.78,224.13
2018,8,18,17,0,506.0,111.0,3.2,16.9,303.0,247.59,184.93
2018,8,18,17,15,510.5,97.0,3.15,16.65,265.5,201.93,143.61
2018,8,18,17,30,515.0,83.0,3.1,16.4,228.0,158.17,104.71
2018,8,18,17,45,446.0,72.0,3.0,16.1,178.5,103.11,63.08
2018,8,18,18,0,377.0,61.0,2.9,15.8,129.0,59.42,36.94
2018,8,18,18,15,283.5,46.0,2.85,15.55,87.5,35.34,24.78
2018,8,18,18,30,190.0,31.0,2.8,15.3,46.0,24.02,12.11
2018,8,18,18,45,104.0,17.0,2.75,15.05,24.5,14.51,0.0
2018,8,18,19,0,18.0,3.0,2.7,14.8,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.65,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.4,12.9,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.5,13.2,1.0,0.85,0.0
2018,8,19,5,45,7.0,8.0,2.6,13.45,8.5,6.83,0.0
2018,8,19,6,0,14.0,15.0,2.7,13.7,16.0,12.7,4.56
2018,8,19,6,15,32.5,27.5,2.65,13.95,33.0,22.72,14.21
2018,8,19,6,30,51.0,40.0,2.6,14.2,50.0,35.66,23.29
2018,8,19,6,45,34.5,51.5,2.55,14.4,59.0,46.94,33.06
2018,8,19,7,0,18.0,63.0,2.5,14.6,68.0,56.02,41.59
2018,8,19,7,15,9.0,71.0,2.45,14.8,73.5,60.98,46.2
2018,8,19,7,30,0.0,79.0,2.4,15.0,79.0,65.52,50.21
2018,8,19,7,45,0.0,86.5,2.35,15.15,86.5,71.82,55.32
2018,8,19,8,0,0.0,94.0,2.3,15.3,94.0,78.14,60.37
2018,8,19,8,15,0.0,116.5,2.3,15.5,116.5,97.12,75.89
2018,8,19,8,30,0.0,139.0,2.3,15.7,139.0,116.3,91.35
2018,8,19,8,45,1.0,155.0,2.3,15.85,155.5,130.67,102.75
2018,8,19,9,0,2.0,171.0,2.3,16.0,172.0,145.23,114.22
2018,8,19,9,15,5.5,192.0,2.35,16.15,195.5,166.03,130.7
2018,8,19,9,30,9.0,213.0,2.4,16.3,219.0,187.29,147.41
2018,8,19,9,45,14.0,243.0,2.45,16.5,253.5,218.05,171.52
2018,8,19,10,0,19.0,273.0,2.5,16.7,288.0,249.44,195.84
2018,8,19,10,15,26.5,301.0,2.55,16.8,322.5,294.05,230.33
2018,8,19,10,30,34.0,329.0,2.6,16.9,357.0,328.61,256.66
2018,8,19,10,45,43.5,355.0,2.65,17.0,392.0,363.6,283.18
2018,8,19,11,0,53.0,381.0,2.7,17.1,427.0,399.09,309.85
2018,8,19,11,15,48.5,378.5,2.7,17.2,421.0,394.01,305.4
2018,8,19,11,30,44.0,376.0,2.7,17.3,415.0,388.46,300.82
2018,8,19,11,45,42.5,374.5,2.75,17.35,412.5,386.35,299.12
2018,8,19,12,0,41.0,373.0,2.8,17.4,410.0,383.9,297.18
2018,8,19,12,15,43.5,378.0,2.85,17.45,417.5,391.31,302.85
2018,8,19,12,30,46.0,383.0,2.9,17.5,425.0,398.39,308.26
2018,8,19,12,45,42.5,376.0,2.95,17.5,414.5,387.66,300.19
2018,8,19,13,0,39.0,369.0,3.0,17.5,404.0,376.71,292.03
2018,8,19,13,15,37.0,358.5,3.1,17.45,391.0,363.6,282.43
2018,8,19,13,30,35.0,348.0,3.2,17.4,378.0,350.37,272.72
2018,8,19,13,45,103.0,330.0,3.25,17.3,415.5,406.79,318.57
2018,8,19,14,0,171.0,312.0,3.3,17.2,453.0,443.86,349.11
2018,8,19,14,15,521.5,217.5,3.4,17.1,625.0,669.51,526.15
2018,8,19,14,30,872.0,123.0,3.5,17.0,797.0,823.91,641.58
2018,8,19,14,45,783.5,142.0,3.6,16.85,726.0,748.88,587.77
2018,8,19,15,0,695.0,161.0,3.7,16.7,655.0,672.77,531.52
2018,8,19,15,15,665.5,158.0,3.7,16.7,608.0,616.7,489.46
2018,8,19,15,30,636.0,155.0,3.7,16.7,561.0,561.2,446.81
2018,8,19,15,45,428.5,174.5,3.8,16.35,439.0,420.52,337.02
2018,8,19,16,0,221.0,194.0,3.9,16.0,317.0,296.68,238.21
2018,8,19,16,15,491.5,142.5,3.95,15.8,382.5,368.09,294.19
2018,8,19,16,30,762.0,91.0,4.0,15.6,448.0,404.85,317.39
2018,8,19,16,45,687.0,92.0,4.0,15.35,385.5,331.1,254.45
2018,8,19,17,0,612.0,93.0,4.0,15.1,323.0,265.93,198.37
2018,8,19,17,15,470.5,92.5,3.95,14.85,253.0,189.36,135.92
2018,8,19,17,30,329.0,92.0,3.9,14.6,183.0,132.97,92.67
2018,8,19,17,45,278.0,76.0,3.9,14.3,141.5,90.09,59.51
2018,8,19,18,0,227.0,60.0,3.9,14.0,100.0,53.76,35.38
2018,8,19,18,15,152.0,43.5,3.8,13.85,66.5,33.66,23.41
2018,8,19,18,30,77.0,27.0,3.7,13.7,33.0,21.13,9.27
2018,8,19,18,45,44.0,14.0,3.65,13.55,17.0,11.95,0.0
2018,8,19,19,0,11.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,19,19,15,5.5,0.5,3.55,13.4,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.7,13.2,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.8,13.4,2.0,1.71,0.0
2018,8,20,5,45,7.0,4.5,2.9,13.6,5.0,3.84,0.0
2018,8,20,6,0,8.0,7.0,3.0,13.8,8.0,6.1,0.0
2018,8,20,6,15,4.0,12.0,2.95,14.0,12.5,10.13,3.19
2018,8,20,6,30,0.0,17.0,2.9,14.2,17.0,13.98,6.27
2018,8,20,6,45,0.0,22.0,2.9,14.35,22.0,18.11,9.91
2018,8,20,7,0,0.0,27.0,2.9,14.5,27.0,22.25,13.5
2018,8,20,7,15,0.0,30.0,2.8,14.65,30.0,24.75,15.62
