Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,7,30,0.0,33.0,2.7,14.8,33.0,27.24,17.71
2018,8,20,7,45,0.0,39.5,2.65,15.0,39.5,32.65,22.22
2018,8,20,8,0,0.0,46.0,2.6,15.2,46.0,38.07,26.7
2018,8,20,8,15,0.0,58.0,2.55,15.35,58.0,48.08,35.0
2018,8,20,8,30,0.0,70.0,2.5,15.5,70.0,58.12,43.25
2018,8,20,8,45,0.0,80.0,2.5,15.7,80.0,66.5,50.03
2018,8,20,9,0,0.0,90.0,2.5,15.9,90.0,74.91,56.79
2018,8,20,9,15,0.0,107.0,2.5,16.0,107.0,89.32,68.44
2018,8,20,9,30,0.0,124.0,2.5,16.1,124.0,103.85,80.11
2018,8,20,9,45,1.5,143.5,2.55,16.25,144.5,121.79,94.49
2018,8,20,10,0,3.0,163.0,2.6,16.4,165.0,139.98,108.95
2018,8,20,10,15,5.0,175.5,2.65,16.45,179.5,152.71,119.03
2018,8,20,10,30,7.0,188.0,2.7,16.5,194.0,165.62,129.21
2018,8,20,10,45,10.0,220.5,2.75,16.55,229.0,197.16,154.16
2018,8,20,11,0,13.0,253.0,2.8,16.6,264.0,229.1,179.17
2018,8,20,11,15,14.0,263.0,2.9,16.6,275.0,239.34,187.05
2018,8,20,11,30,15.0,273.0,3.0,16.6,286.0,249.57,194.99
2018,8,20,11,45,16.5,282.5,3.05,16.6,297.0,259.8,202.93
2018,8,20,12,0,18.0,292.0,3.1,16.6,308.0,269.97,210.84
2018,8,20,12,15,20.0,283.5,3.15,16.55,301.5,264.28,206.55
2018,8,20,12,30,22.0,275.0,3.2,16.5,295.0,271.64,212.49
2018,8,20,12,45,44.0,313.0,3.3,16.5,352.5,328.63,257.48
2018,8,20,13,0,66.0,351.0,3.4,16.5,410.0,385.28,301.54
2018,8,20,13,15,84.0,375.5,3.45,16.45,449.0,424.38,331.8
2018,8,20,13,30,102.0,400.0,3.5,16.4,488.0,462.52,361.2
2018,8,20,13,45,114.5,370.5,3.55,16.3,466.5,456.92,357.83
2018,8,20,14,0,127.0,341.0,3.6,16.2,445.0,434.62,342.08
2018,8,20,14,15,258.0,279.0,3.65,16.1,480.5,491.21,389.77
2018,8,20,14,30,389.0,217.0,3.7,16.0,516.0,538.66,429.37
2018,8,20,14,45,240.5,238.5,3.7,15.9,420.5,416.35,332.82
2018,8,20,15,0,92.0,260.0,3.7,15.8,325.0,308.19,245.69
2018,8,20,15,15,51.5,231.5,3.7,15.8,267.5,239.24,190.8
2018,8,20,15,30,11.0,203.0,3.7,15.8,210.0,178.61,141.71
2018,8,20,15,45,53.0,185.0,3.8,15.55,215.0,191.69,153.55
2018,8,20,16,0,95.0,167.0,3.9,15.3,220.0,200.61,161.41
2018,8,20,16,15,115.5,168.5,3.95,15.1,226.5,204.82,164.75
2018,8,20,16,30,136.0,170.0,4.0,14.9,233.0,206.17,165.34
2018,8,20,16,45,275.5,139.5,4.0,14.7,248.0,222.15,175.17
2018,8,20,17,0,415.0,109.0,4.0,14.5,263.0,220.43,167.55
2018,8,20,17,15,429.0,94.0,4.0,14.25,231.5,181.56,131.45
2018,8,20,17,30,443.0,79.0,4.0,14.0,200.0,140.67,94.31
2018,8,20,17,45,370.5,67.5,4.0,13.75,153.5,92.32,57.67
2018,8,20,18,0,298.0,56.0,4.0,13.5,107.0,53.03,33.43
2018,8,20,18,15,184.5,39.5,3.95,13.35,67.5,30.17,20.36
2018,8,20,18,30,71.0,23.0,3.9,13.2,28.0,18.18,6.28
2018,8,20,18,45,42.5,12.0,3.85,13.05,14.5,10.24,0.0
2018,8,20,19,0,14.0,1.0,3.8,12.9,1.0,0.0,0.0
2018,8,20,19,15,7.0,0.5,3.75,12.9,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.35,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.5,5.0,4.27,0.0
2018,8,21,6,0,0.0,8.0,2.9,13.6,8.0,6.57,0.0
2018,8,21,6,15,17.0,18.0,2.85,13.75,21.0,15.23,7.63
2018,8,21,6,30,34.0,28.0,2.8,13.9,34.0,25.48,15.07
2018,8,21,6,45,17.0,32.5,2.7,14.05,35.5,29.51,18.95
2018,8,21,7,0,0.0,37.0,2.6,14.2,37.0,30.54,20.65
2018,8,21,7,15,0.0,47.0,2.5,14.35,47.0,38.86,27.75
2018,8,21,7,30,0.0,57.0,2.4,14.5,57.0,47.19,34.77
2018,8,21,7,45,0.0,68.0,2.3,14.65,68.0,56.37,42.41
2018,8,21,8,0,0.0,79.0,2.2,14.8,79.0,65.58,49.98
2018,8,21,8,15,0.0,96.0,2.2,15.0,96.0,79.86,61.7
2018,8,21,8,30,0.0,113.0,2.2,15.2,113.0,94.26,73.37
2018,8,21,8,45,1.5,141.0,2.15,15.4,142.0,119.06,93.48
2018,8,21,9,0,3.0,169.0,2.1,15.6,171.0,144.27,113.66
2018,8,21,9,15,9.0,203.0,2.1,15.8,209.5,178.22,140.73
2018,8,21,9,30,15.0,237.0,2.1,16.0,248.0,213.05,168.14
2018,8,21,9,45,19.5,261.0,2.15,16.2,276.0,238.62,187.91
2018,8,21,10,0,24.0,285.0,2.2,16.4,304.0,264.66,207.9
2018,8,21,10,15,26.5,302.5,2.25,16.5,324.0,296.31,232.08
2018,8,21,10,30,29.0,320.0,2.3,16.6,344.0,316.6,247.31
2018,8,21,10,45,32.0,334.5,2.35,16.7,361.5,334.59,260.78
2018,8,21,11,0,35.0,349.0,2.4,16.8,379.0,352.64,274.27
2018,8,21,11,15,30.0,339.5,2.45,16.85,365.5,339.9,264.17
2018,8,21,11,30,25.0,330.0,2.5,16.9,352.0,326.78,253.93
2018,8,21,11,45,26.0,336.0,2.55,17.0,359.0,334.09,259.44
2018,8,21,12,0,27.0,342.0,2.6,17.1,366.0,341.19,264.75
2018,8,21,12,15,25.5,335.0,2.65,17.1,358.0,333.04,258.52
2018,8,21,12,30,24.0,328.0,2.7,17.1,350.0,324.67,252.2
2018,8,21,12,45,23.5,320.5,2.75,17.1,341.5,316.58,246.16
2018,8,21,13,0,23.0,313.0,2.8,17.1,333.0,308.32,240.0
2018,8,21,13,15,20.5,298.5,2.8,17.05,316.0,277.4,216.31
2018,8,21,13,30,18.0,284.0,2.8,17.0,299.0,261.48,204.17
2018,8,21,13,45,20.0,285.5,2.85,17.0,302.0,264.02,206.49
2018,8,21,14,0,22.0,287.0,2.9,17.0,305.0,266.38,208.65
2018,8,21,14,15,34.0,285.0,2.9,16.9,311.5,285.54,224.34
2018,8,21,14,30,46.0,283.0,2.9,16.8,318.0,291.4,229.61
2018,8,21,14,45,105.0,271.0,2.9,16.7,346.0,334.15,264.94
2018,8,21,15,0,164.0,259.0,2.9,16.6,374.0,359.27,286.05
2018,8,21,15,15,125.5,248.0,2.9,16.6,333.0,314.3,250.34
2018,8,21,15,30,87.0,237.0,2.9,16.6,292.0,263.55,210.05
2018,8,21,15,45,55.5,217.5,2.95,16.35,251.5,222.62,177.56
2018,8,21,16,0,24.0,198.0,3.0,16.1,211.0,179.57,143.06
2018,8,21,16,15,55.0,190.5,2.95,15.95,217.0,190.55,152.46
2018,8,21,16,30,86.0,183.0,2.9,15.8,223.0,192.39,153.77
2018,8,21,16,45,145.5,164.0,2.9,15.65,221.5,194.46,154.11
2018,8,21,17,0,205.0,145.0,2.9,15.5,220.0,187.57,145.79
2018,8,21,17,15,221.5,128.0,2.9,15.35,197.5,160.95,121.6
2018,8,21,17,30,238.0,111.0,2.9,15.2,175.0,132.09,95.63
2018,8,21,17,45,193.0,87.5,2.9,15.05,132.0,90.07,62.71
2018,8,21,18,0,148.0,64.0,2.9,14.9,89.0,54.32,37.18
2018,8,21,18,15,101.5,42.0,2.9,14.85,56.5,32.32,21.93
2018,8,21,18,30,55.0,20.0,2.9,14.8,24.0,15.9,3.62
2018,8,21,18,45,28.5,10.5,2.9,14.75,12.5,8.96,0.0
2018,8,21,19,0,2.0,1.0,2.9,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,14.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.15,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.5,1.35,14.4,7.5,6.4,0.0
2018,8,22,6,0,0.0,14.0,1.4,14.5,14.0,11.52,3.14
2018,8,22,6,15,0.0,25.0,1.4,14.6,25.0,20.62,12.27
2018,8,22,6,30,0.0,36.0,1.4,14.7,36.0,29.74,19.62
2018,8,22,6,45,0.0,45.5,1.4,14.85,45.5,37.63,26.57
2018,8,22,7,0,0.0,55.0,1.4,15.0,55.0,45.53,33.39
2018,8,22,7,15,0.0,58.5,1.4,15.1,58.5,48.44,35.84
2018,8,22,7,30,0.0,62.0,1.4,15.2,62.0,51.36,38.22
2018,8,22,7,45,0.0,71.5,1.4,15.35,71.5,59.3,44.77
2018,8,22,8,0,0.0,81.0,1.4,15.5,81.0,67.25,51.25
2018,8,22,8,15,0.0,88.5,1.45,15.65,88.5,73.56,56.28
2018,8,22,8,30,0.0,96.0,1.5,15.8,96.0,79.89,61.3
2018,8,22,8,45,0.0,100.0,1.5,15.95,100.0,83.3,63.87
2018,8,22,9,0,0.0,104.0,1.5,16.1,104.0,86.73,66.45
2018,8,22,9,15,0.5,121.5,1.6,16.3,122.0,102.01,78.72
2018,8,22,9,30,1.0,139.0,1.7,16.5,140.0,117.46,91.0
2018,8,22,9,45,2.5,155.5,1.75,16.65,157.5,132.96,103.29
2018,8,22,10,0,4.0,172.0,1.8,16.8,175.0,148.68,115.66
2018,8,22,10,15,6.0,188.0,1.85,16.95,193.0,164.57,128.11
2018,8,22,10,30,8.0,204.0,1.9,17.1,211.0,180.66,140.65
2018,8,22,10,45,10.5,228.5,2.0,17.25,237.5,204.88,159.56
2018,8,22,11,0,13.0,253.0,2.1,17.4,264.0,229.37,178.51
2018,8,22,11,15,14.5,269.5,2.15,17.5,282.0,245.93,191.17
2018,8,22,11,30,16.0,286.0,2.2,17.6,300.0,262.55,203.86
2018,8,22,11,45,22.0,313.0,2.3,17.7,332.5,293.08,227.4
2018,8,22,12,0,28.0,340.0,2.4,17.8,365.0,340.66,263.66
2018,8,22,12,15,35.0,358.5,2.5,17.8,390.0,365.58,282.63
2018,8,22,12,30,42.0,377.0,2.6,17.8,415.0,390.3,301.5
2018,8,22,12,45,62.0,393.0,2.65,17.8,448.0,424.74,328.03
2018,8,22,13,0,82.0,409.0,2.7,17.8,481.0,458.49,353.83
2018,8,22,13,15,125.0,413.5,2.8,17.75,521.5,517.87,399.31
2018,8,22,13,30,168.0,418.0,2.9,17.7,562.0,557.96,430.24
2018,8,22,13,45,234.0,386.5,3.0,17.7,581.0,595.59,460.12
2018,8,22,14,0,300.0,355.0,3.1,17.7,600.0,613.34,475.55
2018,8,22,14,15,563.0,247.0,3.15,17.55,685.0,730.51,567.75
2018,8,22,14,30,826.0,139.0,3.2,17.4,770.0,814.81,632.47
2018,8,22,14,45,817.0,135.0,3.25,17.3,733.5,770.95,602.08
2018,8,22,15,0,808.0,131.0,3.3,17.2,697.0,724.97,569.26
2018,8,22,15,15,792.0,128.0,3.3,17.2,654.5,673.36,531.0
2018,8,22,15,30,776.0,125.0,3.3,17.2,612.0,620.74,491.07
2018,8,22,15,45,756.5,120.5,3.35,16.85,565.5,564.68,448.2
2018,8,22,16,0,737.0,116.0,3.4,16.5,519.0,507.49,403.06
2018,8,22,16,15,709.5,111.5,3.4,16.25,469.0,446.9,353.56
2018,8,22,16,30,682.0,107.0,3.4,16.0,419.0,387.84,303.79
2018,8,22,16,45,645.0,100.0,3.4,15.75,366.5,325.03,249.9
2018,8,22,17,0,608.0,93.0,3.4,15.5,314.0,265.63,197.85
2018,8,22,17,15,489.5,89.0,3.4,15.25,248.5,194.37,139.07
2018,8,22,17,30,371.0,85.0,3.4,15.0,183.0,134.36,91.74
2018,8,22,17,45,247.0,69.5,3.35,14.75,128.5,82.15,53.89
2018,8,22,18,0,123.0,54.0,3.3,14.5,74.0,46.27,30.94
2018,8,22,18,15,82.5,36.5,3.2,14.35,48.0,28.34,18.45
2018,8,22,18,30,42.0,19.0,3.1,14.2,22.0,15.53,1.9
2018,8,22,18,45,21.0,9.5,3.05,14.05,11.0,8.11,0.0
2018,8,22,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,1.0,0.5,2.7,14.05,0.5,0.0,0.0
2018,8,23,5,30,2.0,1.0,2.8,14.2,1.0,0.0,0.0
2018,8,23,5,45,1.0,10.0,2.9,14.35,10.0,8.54,0.0
2018,8,23,6,0,0.0,19.0,3.0,14.5,19.0,15.68,6.0
2018,8,23,6,15,0.5,37.5,2.95,14.65,37.5,30.46,20.7
2018,8,23,6,30,1.0,56.0,2.9,14.8,56.0,45.45,32.78
2018,8,23,6,45,5.0,76.0,2.85,14.9,77.5,62.53,47.44
2018,8,23,7,0,9.0,96.0,2.8,15.0,99.0,80.42,62.58
2018,8,23,7,15,6.0,108.0,2.75,15.15,110.0,90.73,71.39
2018,8,23,7,30,3.0,120.0,2.7,15.3,121.0,100.59,79.6
2018,8,23,7,45,3.5,135.0,2.65,15.4,136.5,113.89,90.43
2018,8,23,8,0,4.0,150.0,2.6,15.5,152.0,127.3,101.21
2018,8,23,8,15,8.0,168.5,2.55,15.65,173.0,145.55,115.81
2018,8,23,8,30,12.0,187.0,2.5,15.8,194.0,164.34,130.74
2018,8,23,8,45,14.0,204.0,2.45,15.95,212.5,181.15,143.9
2018,8,23,9,0,16.0,221.0,2.4,16.1,231.0,198.23,157.16
2018,8,23,9,15,18.0,237.5,2.4,16.25,249.5,215.1,170.17
2018,8,23,9,30,20.0,254.0,2.4,16.4,268.0,232.2,183.26
2018,8,23,9,45,22.0,269.5,2.4,16.5,286.0,248.59,195.75
2018,8,23,10,0,24.0,285.0,2.4,16.6,304.0,265.14,208.3
2018,8,23,10,15,31.5,310.5,2.45,16.7,336.0,309.05,242.16
2018,8,23,10,30,39.0,336.0,2.5,16.8,368.0,341.72,266.93
2018,8,23,10,45,46.0,356.5,2.55,16.9,395.5,369.57,287.88
2018,8,23,11,0,53.0,377.0,2.6,17.0,423.0,397.7,308.93
2018,8,23,11,15,47.5,376.5,2.6,17.0,418.0,393.5,305.24
2018,8,23,11,30,42.0,376.0,2.6,17.0,413.0,388.84,301.38
2018,8,23,11,45,71.5,397.5,2.65,17.05,461.5,439.29,340.19
2018,8,23,12,0,101.0,419.0,2.7,17.1,510.0,489.93,378.44
2018,8,23,12,15,204.5,413.5,2.75,17.1,597.0,603.13,464.39
2018,8,23,12,30,308.0,408.0,2.8,17.1,684.0,714.39,546.26
2018,8,23,12,45,399.0,372.5,2.85,17.15,726.0,778.54,593.44
2018,8,23,13,0,490.0,337.0,2.9,17.2,768.0,825.72,628.79
2018,8,23,13,15,471.5,338.0,3.0,17.15,746.5,800.05,611.07
2018,8,23,13,30,453.0,339.0,3.1,17.1,725.0,772.67,592.55
2018,8,23,13,45,498.0,312.5,3.15,17.1,726.0,774.71,596.15
2018,8,23,14,0,543.0,286.0,3.2,17.1,727.0,772.16,596.22
2018,8,23,14,15,599.5,256.5,3.25,17.0,726.5,771.33,597.91
2018,8,23,14,30,656.0,227.0,3.3,16.9,726.0,769.4,598.5
2018,8,23,14,45,643.0,220.0,3.4,16.85,689.0,724.85,566.99
2018,8,23,15,0,630.0,213.0,3.5,16.8,652.0,679.03,534.14
2018,8,23,15,15,612.0,205.0,3.5,16.8,610.0,627.94,496.18
2018,8,23,15,30,594.0,197.0,3.5,16.8,568.0,572.22,454.01
2018,8,23,15,45,572.5,188.0,3.6,16.5,523.0,518.23,412.78
2018,8,23,16,0,551.0,179.0,3.7,16.2,478.0,464.99,370.9
2018,8,23,16,15,525.0,167.5,3.8,15.95,430.0,408.43,325.16
2018,8,23,16,30,499.0,156.0,3.9,15.7,382.0,353.75,279.69
2018,8,23,16,45,465.0,142.5,3.95,15.5,333.0,296.7,231.32
2018,8,23,17,0,431.0,129.0,4.0,15.3,284.0,243.1,185.09
2018,8,23,17,15,377.5,113.5,4.05,15.05,233.0,187.15,137.65
2018,8,23,17,30,324.0,98.0,4.1,14.8,182.0,137.67,96.7
2018,8,23,17,45,270.5,79.5,4.15,14.6,139.0,91.43,60.74
2018,8,23,18,0,217.0,61.0,4.2,14.4,96.0,54.2,35.76
2018,8,23,18,15,118.0,40.0,4.2,14.25,58.0,30.86,20.41
2018,8,23,18,30,19.0,19.0,4.2,14.1,20.0,15.61,0.0
2018,8,23,18,45,9.5,9.5,4.15,13.95,10.0,8.11,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.35,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.6,13.45,9.5,8.11,0.0
2018,8,24,6,0,0.0,18.0,3.6,13.5,18.0,14.85,5.09
2018,8,24,6,15,0.0,35.5,3.55,13.6,35.5,28.95,19.44
2018,8,24,6,30,0.0,53.0,3.5,13.7,53.0,43.12,30.96
2018,8,24,6,45,9.5,76.0,3.4,13.8,78.5,63.12,47.93
2018,8,24,7,0,19.0,99.0,3.3,13.9,104.0,84.77,66.12
2018,8,24,7,15,17.0,114.0,3.25,14.1,119.5,98.49,77.88
2018,8,24,7,30,15.0,129.0,3.2,14.3,135.0,111.93,89.18
2018,8,24,7,45,10.5,141.0,3.1,14.45,145.5,121.66,97.19
2018,8,24,8,0,6.0,153.0,3.0,14.6,156.0,130.83,104.52
2018,8,24,8,15,11.5,175.0,2.95,14.85,181.0,152.99,122.39
2018,8,24,8,30,17.0,197.0,2.9,15.1,206.0,175.93,140.68
2018,8,24,8,45,24.5,221.5,2.85,15.3,236.0,202.97,162.16
2018,8,24,9,0,32.0,246.0,2.8,15.5,266.0,239.4,190.91
2018,8,24,9,15,42.5,272.5,2.8,15.7,301.5,273.58,217.58
2018,8,24,9,30,53.0,299.0,2.8,15.9,337.0,308.9,244.83
2018,8,24,9,45,66.5,323.0,2.8,16.1,373.0,345.17,272.61
2018,8,24,10,0,80.0,347.0,2.8,16.3,409.0,382.51,300.88
2018,8,24,10,15,122.0,366.5,2.85,16.4,464.5,454.86,356.31
2018,8,24,10,30,164.0,386.0,2.9,16.5,520.0,515.97,402.36
2018,8,24,10,45,283.0,370.5,2.95,16.65,609.5,629.55,488.38
2018,8,24,11,0,402.0,355.0,3.0,16.8,699.0,746.71,574.22
2018,8,24,11,15,549.0,300.5,3.1,16.85,779.5,842.63,645.04
2018,8,24,11,30,696.0,246.0,3.2,16.9,860.0,943.75,718.02
2018,8,24,11,45,707.0,243.5,3.25,17.0,871.5,959.58,728.1
2018,8,24,12,0,718.0,241.0,3.3,17.1,883.0,972.21,736.53
2018,8,24,12,15,722.0,238.0,3.45,17.1,883.0,974.18,738.82
2018,8,24,12,30,726.0,235.0,3.6,17.1,883.0,972.72,738.94
2018,8,24,12,45,729.0,231.0,3.7,17.1,876.0,965.85,735.13
2018,8,24,13,0,732.0,227.0,3.8,17.1,869.0,955.53,729.07
2018,8,24,13,15,725.5,226.0,3.9,17.05,852.5,935.81,716.71
2018,8,24,13,30,719.0,225.0,4.0,17.0,836.0,913.06,702.28
2018,8,24,13,45,655.5,243.0,4.05,16.95,788.0,854.42,660.55
2018,8,24,14,0,592.0,261.0,4.1,16.9,740.0,795.25,618.07
2018,8,24,14,15,632.0,238.5,4.2,16.75,732.5,786.95,614.58
2018,8,24,14,30,672.0,216.0,4.3,16.6,725.0,773.25,606.74
2018,8,24,14,45,654.5,212.0,4.35,16.5,687.5,727.39,573.74
2018,8,24,15,0,637.0,208.0,4.4,16.4,650.0,680.53,539.53
2018,8,24,15,15,588.5,207.5,4.4,16.4,596.0,610.77,486.7
2018,8,24,15,30,540.0,207.0,4.4,16.4,542.0,548.58,438.62
2018,8,24,15,45,450.5,205.0,4.45,16.05,469.5,464.48,373.06
2018,8,24,16,0,361.0,203.0,4.5,15.7,397.0,380.24,306.23
2018,8,24,16,15,292.0,191.0,4.5,15.5,338.0,314.58,253.03
2018,8,24,16,30,223.0,179.0,4.5,15.3,279.0,256.17,205.23
2018,8,24,16,45,243.0,156.5,4.5,15.05,253.0,227.09,179.91
2018,8,24,17,0,263.0,134.0,4.5,14.8,227.0,195.52,151.51
2018,8,24,17,15,275.0,116.0,4.45,14.6,199.5,163.47,122.27
2018,8,24,17,30,287.0,98.0,4.4,14.4,172.0,129.8,91.92
2018,8,24,17,45,213.0,77.5,4.35,14.15,125.5,84.39,57.25
2018,8,24,18,0,139.0,57.0,4.3,13.9,79.0,48.83,32.77
2018,8,24,18,15,90.5,38.0,4.25,13.8,50.0,29.31,18.93
2018,8,24,18,30,42.0,19.0,4.2,13.7,21.0,15.37,0.0
2018,8,24,18,45,21.0,9.5,4.1,13.6,10.5,8.11,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.3,12.1,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,8,25,5,45,11.5,8.0,2.45,12.65,9.0,6.83,0.0
2018,8,25,6,0,20.0,15.0,2.5,12.9,17.0,12.6,3.15
2018,8,25,6,15,10.0,28.0,2.45,13.15,29.0,23.37,14.61
2018,8,25,6,30,0.0,41.0,2.4,13.4,41.0,33.88,23.16
2018,8,25,6,45,0.0,50.0,2.4,13.6,50.0,41.37,29.86
2018,8,25,7,0,0.0,59.0,2.4,13.8,59.0,48.85,36.38
2018,8,25,7,15,0.0,56.0,2.35,14.05,56.0,46.35,34.2
2018,8,25,7,30,0.0,53.0,2.3,14.3,53.0,43.86,31.97
2018,8,25,7,45,0.0,64.5,2.25,14.55,64.5,53.45,39.98
2018,8,25,8,0,0.0,76.0,2.2,14.8,76.0,63.07,47.9
2018,8,25,8,15,0.0,100.5,2.15,15.05,100.5,83.69,64.93
2018,8,25,8,30,0.0,125.0,2.1,15.3,125.0,104.56,81.91
2018,8,25,8,45,2.0,149.5,2.05,15.55,151.0,126.85,99.86
2018,8,25,9,0,4.0,174.0,2.0,15.8,177.0,149.55,117.92
2018,8,25,9,15,8.0,199.0,1.95,16.0,204.5,174.49,137.64
2018,8,25,9,30,12.0,224.0,1.9,16.2,232.0,199.97,157.58
2018,8,25,9,45,13.5,238.5,1.85,16.35,248.5,214.64,168.72
2018,8,25,10,0,15.0,253.0,1.8,16.5,265.0,229.45,179.94
2018,8,25,10,15,27.0,287.0,1.8,16.7,309.0,283.65,222.0
2018,8,25,10,30,39.0,321.0,1.8,16.9,353.0,328.26,255.86
2018,8,25,10,45,59.5,355.5,1.85,17.05,405.5,382.01,296.59
2018,8,25,11,0,80.0,390.0,1.9,17.2,458.0,436.92,337.52
2018,8,25,11,15,68.5,388.5,2.0,17.35,447.5,426.49,328.93
2018,8,25,11,30,57.0,387.0,2.1,17.5,437.0,415.32,320.15
2018,8,25,11,45,61.5,395.0,2.15,17.6,449.5,428.49,330.01
2018,8,25,12,0,66.0,403.0,2.2,17.7,462.0,441.37,339.53
2018,8,25,12,15,69.5,402.5,2.4,17.75,464.5,444.4,342.23
2018,8,25,12,30,73.0,402.0,2.6,17.8,467.0,447.0,344.68
2018,8,25,12,45,73.5,401.0,2.75,17.85,466.0,445.72,344.05
2018,8,25,13,0,74.0,400.0,2.9,17.9,465.0,443.99,343.15
2018,8,25,13,15,54.0,369.0,3.1,17.8,416.0,392.89,304.86
2018,8,25,13,30,34.0,338.0,3.3,17.7,367.0,342.55,266.72
2018,8,25,13,45,85.5,310.5,3.5,17.65,380.0,360.63,283.25
2018,8,25,14,0,137.0,283.0,3.7,17.6,393.0,390.3,308.23
2018,8,25,14,15,433.5,228.0,3.85,17.4,558.0,607.23,480.28
2018,8,25,14,30,730.0,173.0,4.0,17.2,723.0,779.48,611.78
2018,8,25,14,45,560.0,191.5,4.15,17.05,601.0,637.39,504.77
2018,8,25,15,0,390.0,210.0,4.3,16.9,479.0,500.73,400.26
2018,8,25,15,15,410.0,201.0,4.3,16.9,468.0,485.17,389.04
2018,8,25,15,30,430.0,192.0,4.3,16.9,457.0,466.48,374.46
2018,8,25,15,45,458.0,175.5,4.35,16.4,438.0,442.16,355.88
2018,8,25,16,0,486.0,159.0,4.4,15.9,419.0,413.86,333.2
2018,8,25,16,15,474.5,150.5,4.4,15.65,383.5,370.5,297.07
2018,8,25,16,30,463.0,142.0,4.4,15.4,348.0,327.42,260.23
2018,8,25,16,45,409.5,132.0,4.4,15.15,297.5,268.89,210.7
2018,8,25,17,0,356.0,122.0,4.4,14.9,247.0,216.16,165.74
2018,8,25,17,15,347.0,105.0,4.4,14.7,210.0,173.55,127.83
2018,8,25,17,30,338.0,88.0,4.4,14.5,173.0,131.91,91.36
2018,8,25,17,45,280.0,71.5,4.35,14.3,131.0,87.1,56.71
2018,8,25,18,0,222.0,55.0,4.3,14.1,89.0,49.79,31.96
2018,8,25,18,15,123.5,35.5,4.2,13.95,53.0,27.6,17.23
2018,8,25,18,30,25.0,16.0,4.1,13.8,17.0,13.1,0.0
2018,8,25,18,45,12.5,8.0,4.05,13.7,8.5,6.83,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.0,2.8,12.35,3.0,2.56,0.0
2018,8,26,6,0,0.0,6.0,2.9,12.6,6.0,4.92,0.0
2018,8,26,6,15,0.0,11.5,2.85,12.8,11.5,9.45,2.53
2018,8,26,6,30,0.0,17.0,2.8,13.0,17.0,13.98,6.27
2018,8,26,6,45,0.0,24.0,2.75,13.2,24.0,19.77,11.37
2018,8,26,7,0,0.0,31.0,2.7,13.4,31.0,25.57,16.43
2018,8,26,7,15,0.0,36.0,2.6,13.6,36.0,29.72,19.99
2018,8,26,7,30,0.0,41.0,2.5,13.8,41.0,33.88,23.5
2018,8,26,7,45,0.0,48.0,2.4,14.05,48.0,39.71,28.37
2018,8,26,8,0,0.0,55.0,2.3,14.3,55.0,45.55,33.19
2018,8,26,8,15,0.0,72.0,2.25,14.5,72.0,59.75,45.01
2018,8,26,8,30,0.0,89.0,2.2,14.7,89.0,73.99,56.72
2018,8,26,8,45,0.0,114.5,2.2,14.95,114.5,95.65,74.43
2018,8,26,9,0,0.0,140.0,2.2,15.2,140.0,117.56,92.11
2018,8,26,9,15,3.5,169.0,2.2,15.4,171.5,145.19,114.34
2018,8,26,9,30,7.0,198.0,2.2,15.6,203.0,173.42,136.78
2018,8,26,9,45,19.0,237.0,2.25,15.8,251.5,217.77,172.07
2018,8,26,10,0,31.0,276.0,2.3,16.0,300.0,275.39,217.18
2018,8,26,10,15,145.5,314.5,2.4,16.15,432.5,426.05,335.9
2018,8,26,10,30,260.0,353.0,2.5,16.3,565.0,585.61,456.1
2018,8,26,10,45,528.5,263.5,2.55,16.45,709.0,766.02,591.56
2018,8,26,11,0,797.0,174.0,2.6,16.6,853.0,938.62,712.85
2018,8,26,11,15,868.5,141.0,2.7,16.65,892.5,975.72,736.49
2018,8,26,11,30,940.0,108.0,2.8,16.7,932.0,1024.02,768.89
2018,8,26,11,45,940.0,109.0,2.95,16.8,938.5,1034.02,775.9
2018,8,26,12,0,940.0,110.0,3.1,16.9,945.0,1040.03,780.73
2018,8,26,12,15,938.0,110.5,3.2,16.9,943.0,1039.58,781.22
2018,8,26,12,30,936.0,111.0,3.3,16.9,941.0,1035.15,779.21
2018,8,26,12,45,923.5,116.0,3.4,16.9,928.0,1021.12,770.87
2018,8,26,13,0,911.0,121.0,3.5,16.9,915.0,1003.39,760.12
2018,8,26,13,15,814.0,163.5,3.65,16.85,863.0,952.35,727.02
2018,8,26,13,30,717.0,206.0,3.8,16.8,811.0,895.72,689.67
2018,8,26,13,45,580.5,256.5,3.95,16.75,737.0,802.51,622.63
2018,8,26,14,0,444.0,307.0,4.1,16.7,663.0,710.04,554.06
2018,8,26,14,15,609.0,225.0,4.2,16.6,693.0,757.73,594.61
2018,8,26,14,30,774.0,143.0,4.3,16.5,723.0,781.88,616.19
2018,8,26,14,45,720.0,149.0,4.45,16.35,667.5,718.44,570.58
2018,8,26,15,0,666.0,155.0,4.6,16.2,612.0,653.08,522.18
2018,8,26,15,15,706.0,135.5,4.6,16.2,592.5,628.13,503.86
2018,8,26,15,30,746.0,116.0,4.6,16.2,573.0,596.25,479.3
2018,8,26,15,45,665.0,123.5,4.7,15.85,507.0,517.82,417.65
2018,8,26,16,0,584.0,131.0,4.8,15.5,441.0,444.49,358.77
2018,8,26,16,15,501.0,132.5,4.8,15.3,379.5,366.55,294.88
2018,8,26,16,30,418.0,134.0,4.8,15.1,318.0,302.23,241.17
2018,8,26,16,45,385.0,124.5,4.85,14.9,277.5,254.02,199.62
2018,8,26,17,0,352.0,115.0,4.9,14.7,237.0,209.18,160.45
2018,8,26,17,15,263.0,103.0,4.85,14.5,185.5,150.09,111.63
2018,8,26,17,30,174.0,91.0,4.8,14.3,134.0,106.26,77.12
2018,8,26,17,45,130.5,71.5,4.75,14.1,99.5,71.24,49.48
2018,8,26,18,0,87.0,52.0,4.7,13.9,65.0,43.79,29.41
2018,8,26,18,15,49.0,33.0,4.6,13.8,40.0,26.08,15.67
2018,8,26,18,30,11.0,14.0,4.5,13.7,15.0,11.7,0.0
2018,8,26,18,45,5.5,7.0,4.45,13.6,7.5,5.97,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.25,13.75,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.3,13.9,2.0,0.0,0.0
2018,8,27,5,45,6.0,5.0,3.3,14.05,5.0,4.27,0.0
2018,8,27,6,0,6.0,8.0,3.3,14.2,8.0,6.75,0.0
2018,8,27,6,15,3.0,13.0,3.25,14.3,13.0,10.7,3.54
2018,8,27,6,30,0.0,18.0,3.2,14.4,18.0,14.81,6.89
2018,8,27,6,45,0.0,24.5,3.15,14.55,24.5,20.18,11.63
2018,8,27,7,0,0.0,31.0,3.1,14.7,31.0,25.57,16.32
2018,8,27,7,15,0.0,35.0,3.05,14.9,35.0,28.89,19.16
2018,8,27,7,30,0.0,39.0,3.0,15.1,39.0,32.22,21.94
2018,8,27,7,45,0.0,54.5,2.95,15.3,54.5,45.11,32.81
2018,8,27,8,0,0.0,70.0,2.9,15.5,70.0,58.05,43.57
2018,8,27,8,15,0.0,84.5,2.85,15.75,84.5,70.2,53.52
2018,8,27,8,30,0.0,99.0,2.8,16.0,99.0,82.45,63.46
2018,8,27,8,45,0.0,114.5,2.75,16.2,114.5,95.67,74.1
2018,8,27,9,0,0.0,130.0,2.7,16.4,130.0,108.98,84.73
2018,8,27,9,15,1.5,149.0,2.7,16.55,150.0,126.47,98.72
2018,8,27,9,30,3.0,168.0,2.7,16.7,170.0,144.24,112.81
2018,8,27,9,45,4.5,177.0,2.75,16.85,180.5,153.48,119.97
2018,8,27,10,0,6.0,186.0,2.8,17.0,191.0,162.86,127.24
2018,8,27,10,15,9.0,213.0,2.8,17.1,220.5,189.56,148.33
2018,8,27,10,30,12.0,240.0,2.8,17.2,250.0,216.66,169.52
2018,8,27,10,45,14.5,256.0,2.85,17.3,268.0,233.74,182.7
2018,8,27,11,0,17.0,272.0,2.9,17.4,286.0,250.96,195.97
2018,8,27,11,15,14.0,250.5,2.9,17.45,262.5,229.11,178.61
2018,8,27,11,30,11.0,229.0,2.9,17.5,239.0,207.22,161.28
2018,8,27,11,45,14.5,249.5,2.95,17.55,262.5,229.18,178.59
2018,8,27,12,0,18.0,270.0,3.0,17.6,286.0,251.22,195.79
2018,8,27,12,15,28.0,310.5,3.05,17.6,335.5,314.11,244.67
2018,8,27,12,30,38.0,351.0,3.1,17.6,385.0,363.42,282.46
2018,8,27,12,45,34.5,345.0,3.15,17.6,375.5,353.63,274.84
2018,8,27,13,0,31.0,339.0,3.2,17.6,366.0,343.67,267.32
2018,8,27,13,15,36.0,335.0,3.25,17.55,365.5,343.58,267.76
2018,8,27,13,30,41.0,331.0,3.3,17.5,365.0,343.1,267.91
2018,8,27,13,45,88.5,286.5,3.35,17.45,358.0,356.25,280.27
2018,8,27,14,0,136.0,242.0,3.4,17.4,351.0,350.64,278.15
2018,8,27,14,15,447.5,183.5,3.45,17.25,521.0,583.69,463.59
2018,8,27,14,30,759.0,125.0,3.5,17.1,691.0,752.92,591.78
2018,8,27,14,45,579.5,125.0,3.55,16.95,544.5,587.33,468.25
2018,8,27,15,0,400.0,125.0,3.6,16.8,398.0,431.83,348.28
2018,8,27,15,15,256.5,140.5,3.6,16.8,311.5,323.57,261.51
2018,8,27,15,30,113.0,156.0,3.6,16.8,225.0,215.62,173.12
2018,8,27,15,45,60.0,159.0,3.6,16.5,195.5,173.63,138.72
2018,8,27,16,0,7.0,162.0,3.6,16.2,166.0,140.18,111.18
2018,8,27,16,15,18.5,156.0,3.6,16.0,164.5,139.84,111.37
2018,8,27,16,30,30.0,150.0,3.6,15.8,163.0,141.89,113.27
2018,8,27,16,45,86.5,139.5,3.6,15.6,170.5,154.15,122.55
2018,8,27,17,0,143.0,129.0,3.6,15.4,178.0,154.04,120.28
2018,8,27,17,15,133.5,110.0,3.6,15.15,149.5,124.76,95.04
2018,8,27,17,30,124.0,91.0,3.6,14.9,121.0,96.74,71.07
2018,8,27,17,45,88.0,70.5,3.6,14.7,89.0,66.44,47.0
2018,8,27,18,0,52.0,50.0,3.6,14.5,57.0,41.23,27.78
2018,8,27,18,15,33.0,31.0,3.6,14.35,35.0,24.55,14.0
2018,8,27,18,30,14.0,12.0,3.6,14.2,13.0,10.24,0.0
2018,8,27,18,45,7.0,6.0,3.6,14.1,6.5,5.12,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,2.65,13.75,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,2.8,13.9,1.0,0.0,0.0
2018,8,28,5,45,5.0,2.5,2.95,14.05,2.5,2.13,0.0
2018,8,28,6,0,5.0,4.0,3.1,14.2,4.0,3.53,0.0
2018,8,28,6,15,2.5,6.0,3.15,14.35,6.0,5.06,0.0
2018,8,28,6,30,0.0,8.0,3.2,14.5,8.0,6.56,0.0
2018,8,28,6,45,0.0,12.5,3.2,14.6,12.5,10.27,3.14
2018,8,28,7,0,0.0,17.0,3.2,14.7,17.0,13.99,6.38
2018,8,28,7,15,0.0,26.5,3.15,14.85,26.5,21.85,13.13
2018,8,28,7,30,0.0,36.0,3.1,15.0,36.0,29.73,19.83
2018,8,28,7,45,0.0,64.0,3.0,15.15,64.0,53.03,39.55
2018,8,28,8,0,0.0,92.0,2.9,15.3,92.0,76.53,59.15
2018,8,28,8,15,1.0,119.5,2.85,15.55,120.0,100.42,78.77
2018,8,28,8,30,2.0,147.0,2.8,15.8,148.0,124.72,98.46
2018,8,28,8,45,1.5,152.5,2.75,16.0,153.5,129.32,101.8
2018,8,28,9,0,1.0,158.0,2.7,16.2,159.0,133.89,105.13
2018,8,28,9,15,2.0,164.5,2.75,16.35,166.0,140.35,110.06
2018,8,28,9,30,3.0,171.0,2.8,16.5,173.0,146.92,115.07
2018,8,28,9,45,5.0,179.5,2.8,16.7,183.0,156.13,122.21
2018,8,28,10,0,7.0,188.0,2.8,16.9,193.0,165.52,129.47
2018,8,28,10,15,6.0,180.0,2.85,17.0,184.5,157.95,123.14
2018,8,28,10,30,5.0,172.0,2.9,17.1,176.0,150.33,116.81
2018,8,28,10,45,8.0,202.0,2.9,17.15,208.5,179.7,140.18
2018,8,28,11,0,11.0,232.0,2.9,17.2,241.0,209.49,163.59
2018,8,28,11,15,14.5,254.5,2.9,17.25,267.0,233.33,182.2
2018,8,28,11,30,18.0,277.0,2.9,17.3,293.0,257.37,200.86
2018,8,28,11,45,24.0,307.0,2.9,17.35,328.0,306.86,239.12
2018,8,28,12,0,30.0,337.0,2.9,17.4,363.0,342.41,266.23
2018,8,28,12,15,29.0,337.0,2.9,17.45,362.5,341.48,265.29
2018,8,28,12,30,28.0,337.0,2.9,17.5,362.0,340.32,264.35
2018,8,28,12,45,29.5,337.0,2.9,17.5,363.0,341.37,265.29
2018,8,28,13,0,31.0,337.0,2.9,17.5,364.0,342.17,266.08
2018,8,28,13,15,52.5,356.5,2.9,17.5,401.0,380.81,296.39
2018,8,28,13,30,74.0,376.0,2.9,17.5,438.0,418.49,325.59
2018,8,28,13,45,91.0,375.5,2.9,17.5,449.5,430.95,335.65
2018,8,28,14,0,108.0,375.0,2.9,17.5,461.0,442.12,344.85
2018,8,28,14,15,86.0,351.0,2.9,17.4,418.0,395.91,309.82
2018,8,28,14,30,64.0,327.0,2.9,17.3,375.0,351.09,275.69
2018,8,28,14,45,70.5,312.5,2.9,17.2,362.5,338.89,267.19
2018,8,28,15,0,77.0,298.0,2.9,17.1,350.0,326.01,257.95
2018,8,28,15,15,81.5,280.5,2.9,17.1,332.5,308.19,244.63
2018,8,28,15,30,86.0,263.0,2.9,17.1,315.0,289.84,230.73
2018,8,28,15,45,100.0,242.5,2.9,16.85,298.5,273.59,218.63
2018,8,28,16,0,114.0,222.0,2.9,16.6,282.0,263.34,210.92
2018,8,28,16,15,332.0,163.0,2.9,16.4,312.0,309.15,247.39
2018,8,28,16,30,550.0,104.0,2.9,16.2,342.0,333.49,262.73
2018,8,28,16,45,635.0,82.0,2.85,16.05,322.5,306.32,235.11
2018,8,28,17,0,720.0,60.0,2.8,15.9,303.0,269.19,197.19
2018,8,28,17,15,671.0,55.0,2.8,15.65,250.5,206.07,141.38
2018,8,28,17,30,622.0,50.0,2.8,15.4,198.0,148.38,91.99
2018,8,28,17,45,543.5,43.5,2.85,15.2,149.5,90.39,48.43
2018,8,28,18,0,465.0,37.0,2.9,15.0,101.0,43.92,22.58
2018,8,28,18,15,323.5,27.0,2.9,14.9,62.5,22.33,11.72
2018,8,28,18,30,182.0,17.0,2.9,14.8,24.0,14.51,0.0
2018,8,28,18,45,91.0,8.5,2.9,14.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.5,1.9,13.8,1.0,0.0,0.0
2018,8,29,5,30,14.0,3.0,2.0,14.1,2.0,0.0,0.0
2018,8,29,5,45,93.5,10.5,2.05,14.35,15.5,8.96,0.0
2018,8,29,6,0,173.0,18.0,2.1,14.6,29.0,14.53,1.88
2018,8,29,6,15,288.0,30.5,2.15,14.85,69.5,24.66,15.36
2018,8,29,6,30,403.0,43.0,2.2,15.1,110.0,65.52,35.4
2018,8,29,6,45,283.5,42.0,2.25,15.3,97.5,77.76,47.72
2018,8,29,7,0,164.0,41.0,2.3,15.5,85.0,71.62,48.57
2018,8,29,7,15,82.0,52.0,2.25,15.7,74.0,69.35,50.75
2018,8,29,7,30,0.0,63.0,2.2,15.9,63.0,52.19,38.82
2018,8,29,7,45,8.0,82.0,2.2,16.1,85.5,71.17,54.57
2018,8,29,8,0,16.0,101.0,2.2,16.3,108.0,94.03,73.45
2018,8,29,8,15,42.0,149.0,2.25,16.5,171.0,150.87,120.15
2018,8,29,8,30,68.0,197.0,2.3,16.7,234.0,211.66,169.24
2018,8,29,8,45,95.5,230.5,2.35,16.9,287.5,263.5,210.44
2018,8,29,9,0,123.0,264.0,2.4,17.1,341.0,328.72,261.43
2018,8,29,9,15,123.5,278.5,2.45,17.3,360.0,350.22,277.38
2018,8,29,9,30,124.0,293.0,2.5,17.5,379.0,371.45,293.11
2018,8,29,9,45,79.0,291.0,2.55,17.7,347.0,327.29,257.5
2018,8,29,10,0,34.0,289.0,2.6,17.9,315.0,291.65,228.27
2018,8,29,10,15,31.0,294.0,2.65,18.0,318.5,295.54,230.93
2018,8,29,10,30,28.0,299.0,2.7,18.1,322.0,299.13,233.23
2018,8,29,10,45,20.5,274.0,2.75,18.25,291.0,255.87,199.26
2018,8,29,11,0,13.0,249.0,2.8,18.4,260.0,226.76,176.21
2018,8,29,11,15,18.0,280.0,2.9,18.45,295.5,259.96,202.14
2018,8,29,11,30,23.0,311.0,3.0,18.5,331.0,293.53,228.0
2018,8,29,11,45,69.0,351.5,3.05,18.55,412.0,395.07,306.75
2018,8,29,12,0,115.0,392.0,3.1,18.6,493.0,499.81,385.66
2018,8,29,12,15,361.0,331.0,3.1,18.65,648.0,715.91,549.2
2018,8,29,12,30,607.0,270.0,3.1,18.7,803.0,899.05,681.5
2018,8,29,12,45,630.5,255.5,3.1,18.75,804.0,902.85,683.29
2018,8,29,13,0,654.0,241.0,3.1,18.8,805.0,902.96,684.15
2018,8,29,13,15,648.0,239.0,3.15,18.8,788.5,883.47,671.33
2018,8,29,13,30,642.0,237.0,3.2,18.8,772.0,861.21,656.69
2018,8,29,13,45,560.5,263.5,3.2,18.8,720.5,791.04,606.39
2018,8,29,14,0,479.0,290.0,3.2,18.8,669.0,727.75,560.39
2018,8,29,14,15,683.0,195.0,3.15,18.75,712.5,794.56,613.65
2018,8,29,14,30,887.0,100.0,3.1,18.7,756.0,824.77,636.3
2018,8,29,14,45,876.0,98.0,3.05,18.65,718.0,779.27,604.83
2018,8,29,15,0,865.0,96.0,3.0,18.6,680.0,731.66,572.1
2018,8,29,15,15,850.0,94.0,3.0,18.6,637.0,679.48,534.0
2018,8,29,15,30,835.0,92.0,3.0,18.6,594.0,629.79,496.35
2018,8,29,15,45,814.5,89.0,2.85,18.45,546.0,570.52,450.31
2018,8,29,16,0,794.0,86.0,2.7,18.3,498.0,511.25,403.0
2018,8,29,16,15,756.0,85.0,2.7,18.15,445.0,446.12,350.15
2018,8,29,16,30,718.0,84.0,2.7,18.0,392.0,382.85,297.22
2018,8,29,16,45,638.0,84.0,2.7,17.85,331.0,309.46,235.7
2018,8,29,17,0,558.0,84.0,2.7,17.7,270.0,244.44,180.5
2018,8,29,17,15,484.0,76.0,2.65,17.5,217.0,182.44,128.13
2018,8,29,17,30,410.0,68.0,2.6,17.3,164.0,126.7,82.59
2018,8,29,17,45,325.0,55.5,2.6,17.05,119.5,78.35,46.8
2018,8,29,18,0,240.0,43.0,2.6,16.8,75.0,40.87,23.8
2018,8,29,18,15,173.5,29.0,2.6,16.6,47.0,22.45,11.06
2018,8,29,18,30,107.0,15.0,2.6,16.4,19.0,12.8,0.0
2018,8,29,18,45,53.5,7.5,2.65,16.15,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.75,15.2,2.5,2.13,0.0
2018,8,30,6,0,0.0,5.0,1.8,15.3,5.0,4.1,0.0
2018,8,30,6,15,0.0,10.0,1.75,15.45,10.0,8.21,1.31
2018,8,30,6,30,0.0,15.0,1.7,15.6,15.0,12.33,4.74
2018,8,30,6,45,0.0,19.5,1.65,15.75,19.5,16.05,8.03
2018,8,30,7,0,0.0,24.0,1.6,15.9,24.0,19.77,11.29
2018,8,30,7,15,0.0,30.5,1.55,16.0,30.5,25.16,15.9
