Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,7,30,0.0,37.0,1.5,16.1,37.0,30.55,20.47
2018,8,30,7,45,0.0,45.5,1.4,16.15,45.5,37.63,26.39
2018,8,30,8,0,0.0,54.0,1.3,16.2,54.0,44.71,32.27
2018,8,30,8,15,0.5,79.0,1.25,16.3,79.5,65.84,49.82
2018,8,30,8,30,1.0,104.0,1.2,16.4,105.0,87.29,67.38
2018,8,30,8,45,23.0,156.0,1.15,16.5,170.5,151.07,119.52
2018,8,30,9,0,45.0,208.0,1.1,16.6,236.0,214.94,170.4
2018,8,30,9,15,53.5,240.5,1.15,16.75,276.0,253.98,200.57
2018,8,30,9,30,62.0,273.0,1.2,16.9,316.0,294.12,231.24
2018,8,30,9,45,85.0,299.5,1.2,17.05,362.0,340.88,266.84
2018,8,30,10,0,108.0,326.0,1.2,17.2,408.0,403.76,313.76
2018,8,30,10,15,90.5,338.5,1.35,17.3,409.0,390.8,303.17
2018,8,30,10,30,73.0,351.0,1.5,17.4,410.0,390.77,302.59
2018,8,30,10,45,76.0,368.0,1.6,17.55,430.5,412.82,318.84
2018,8,30,11,0,79.0,385.0,1.7,17.7,451.0,434.79,334.83
2018,8,30,11,15,97.5,401.0,1.8,17.8,484.0,470.44,361.44
2018,8,30,11,30,116.0,417.0,1.9,17.9,517.0,524.5,401.0
2018,8,30,11,45,173.0,420.0,2.05,17.95,571.0,585.01,446.47
2018,8,30,12,0,230.0,423.0,2.2,18.0,625.0,645.35,491.26
2018,8,30,12,15,246.0,415.5,2.3,18.05,631.0,672.0,510.38
2018,8,30,12,30,262.0,408.0,2.4,18.1,637.0,678.92,516.1
2018,8,30,12,45,348.0,371.5,2.55,18.1,672.5,722.97,550.86
2018,8,30,13,0,434.0,335.0,2.7,18.1,708.0,780.41,594.13
2018,8,30,13,15,627.5,243.0,2.85,18.1,770.0,869.4,662.16
2018,8,30,13,30,821.0,151.0,3.0,18.1,832.0,935.32,709.67
2018,8,30,13,45,847.5,134.0,3.15,18.05,819.0,920.94,701.22
2018,8,30,14,0,874.0,117.0,3.3,18.0,806.0,892.24,683.52
2018,8,30,14,15,865.5,115.0,3.4,17.9,774.5,854.82,659.43
2018,8,30,14,30,857.0,113.0,3.5,17.8,743.0,814.72,633.19
2018,8,30,14,45,845.5,110.5,3.65,17.7,705.5,776.06,607.87
2018,8,30,15,0,834.0,108.0,3.8,17.6,668.0,727.88,574.76
2018,8,30,15,15,818.0,105.0,3.8,17.6,624.5,674.41,534.88
2018,8,30,15,30,802.0,102.0,3.8,17.6,581.0,619.92,493.24
2018,8,30,15,45,781.0,98.5,4.05,17.35,533.5,561.33,448.3
2018,8,30,16,0,760.0,95.0,4.3,17.1,486.0,502.86,401.89
2018,8,30,16,15,729.5,91.5,4.35,16.9,435.5,440.13,350.08
2018,8,30,16,30,699.0,88.0,4.4,16.7,385.0,379.3,298.23
2018,8,30,16,45,657.0,83.0,4.5,16.5,332.5,315.26,242.67
2018,8,30,17,0,615.0,78.0,4.6,16.3,280.0,255.23,189.5
2018,8,30,17,15,554.5,71.5,4.65,16.05,229.0,194.05,136.17
2018,8,30,17,30,494.0,65.0,4.7,15.8,178.0,139.95,90.57
2018,8,30,17,45,404.5,54.5,4.7,15.55,131.0,87.06,51.16
2018,8,30,18,0,315.0,44.0,4.7,15.3,84.0,43.66,24.92
2018,8,30,18,15,199.0,29.0,4.65,15.2,50.0,22.53,10.29
2018,8,30,18,30,83.0,14.0,4.6,15.1,16.0,11.95,0.0
2018,8,30,18,45,41.5,7.0,4.55,14.95,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.35,14.05,2.0,1.71,0.0
2018,8,31,6,0,0.0,4.0,4.5,14.2,4.0,3.28,0.0
2018,8,31,6,15,0.0,7.0,4.45,14.35,7.0,5.74,0.0
2018,8,31,6,30,0.0,10.0,4.4,14.5,10.0,8.21,1.27
2018,8,31,6,45,0.0,14.5,4.35,14.65,14.5,11.92,4.53
2018,8,31,7,0,0.0,19.0,4.3,14.8,19.0,15.64,7.77
2018,8,31,7,15,0.0,25.5,4.15,14.95,25.5,21.02,12.4
2018,8,31,7,30,0.0,32.0,4.0,15.1,32.0,26.41,16.98
2018,8,31,7,45,0.0,48.0,3.9,15.3,48.0,39.7,28.23
2018,8,31,8,0,0.0,64.0,3.8,15.5,64.0,53.04,39.37
2018,8,31,8,15,0.5,95.5,3.6,15.8,96.0,79.77,61.57
2018,8,31,8,30,1.0,127.0,3.4,16.1,128.0,107.05,83.88
2018,8,31,8,45,9.5,171.5,3.25,16.35,177.5,151.06,119.7
2018,8,31,9,0,18.0,216.0,3.1,16.6,227.0,196.64,156.18
2018,8,31,9,15,30.5,247.0,2.95,16.9,267.5,244.31,193.77
2018,8,31,9,30,43.0,278.0,2.8,17.2,308.0,285.18,225.38
2018,8,31,9,45,58.5,308.0,2.7,17.45,351.0,328.81,258.8
2018,8,31,10,0,74.0,338.0,2.6,17.7,394.0,373.82,292.74
2018,8,31,10,15,164.5,347.0,2.65,17.95,477.0,479.18,373.98
2018,8,31,10,30,255.0,356.0,2.7,18.2,560.0,591.11,457.44
2018,8,31,10,45,499.5,267.5,2.7,18.45,681.5,752.6,578.43
2018,8,31,11,0,744.0,179.0,2.7,18.7,803.0,912.29,690.78
2018,8,31,11,15,835.5,139.5,2.9,18.75,851.5,966.43,726.94
2018,8,31,11,30,927.0,100.0,3.1,18.8,900.0,1014.0,759.47
2018,8,31,11,45,904.0,113.0,3.3,18.9,898.0,1013.34,759.65
2018,8,31,12,0,881.0,126.0,3.5,19.0,896.0,1008.21,757.32
2018,8,31,12,15,890.5,120.5,3.8,18.95,897.5,1012.65,762.63
2018,8,31,12,30,900.0,115.0,4.1,18.9,899.0,1013.19,765.2
2018,8,31,12,45,849.0,137.5,4.35,18.85,871.0,978.73,743.53
2018,8,31,13,0,798.0,160.0,4.6,18.8,843.0,955.26,730.14
2018,8,31,13,15,858.0,128.5,4.9,18.65,849.5,954.16,732.82
2018,8,31,13,30,918.0,97.0,5.2,18.5,856.0,960.13,740.28
2018,8,31,13,45,921.0,92.0,5.5,18.35,834.0,935.07,725.72
2018,8,31,14,0,924.0,87.0,5.8,18.2,812.0,906.17,708.24
2018,8,31,14,15,916.0,86.5,6.0,17.95,781.0,869.04,684.18
2018,8,31,14,30,908.0,86.0,6.2,17.7,750.0,829.04,657.65
2018,8,31,14,45,844.0,104.0,6.4,17.45,696.0,762.56,610.75
2018,8,31,15,0,780.0,122.0,6.6,17.2,642.0,703.89,567.83
2018,8,31,15,15,821.5,99.5,6.6,17.2,615.5,671.76,543.61
2018,8,31,15,30,863.0,77.0,6.6,17.2,589.0,629.35,510.53
2018,8,31,15,45,717.5,107.0,6.65,16.8,509.0,534.26,433.93
2018,8,31,16,0,572.0,137.0,6.7,16.4,429.0,446.13,361.94
2018,8,31,16,15,629.5,110.5,6.65,16.2,400.5,412.53,332.65
2018,8,31,16,30,687.0,84.0,6.6,16.0,372.0,370.72,294.61
2018,8,31,16,45,634.5,80.5,6.5,15.75,319.0,305.23,237.0
2018,8,31,17,0,582.0,77.0,6.4,15.5,266.0,244.99,183.33
2018,8,31,17,15,377.5,78.5,6.3,15.25,192.5,158.12,113.7
2018,8,31,17,30,173.0,80.0,6.2,15.0,119.0,97.46,69.39
2018,8,31,17,45,192.5,59.5,6.05,14.7,92.0,68.26,44.09
2018,8,31,18,0,212.0,39.0,5.9,14.4,65.0,36.85,21.11
2018,8,31,18,15,155.0,26.5,5.75,14.3,40.5,20.54,7.77
2018,8,31,18,30,98.0,14.0,5.6,14.2,16.0,11.95,0.0
2018,8,31,18,45,49.0,7.0,5.45,14.1,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,13.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,1,5,45,5.0,3.0,2.85,13.7,3.5,2.56,0.0
2018,9,1,6,0,10.0,6.0,2.9,13.9,7.0,5.23,0.0
2018,9,1,6,15,5.0,13.5,2.7,14.1,14.0,11.44,4.0
2018,9,1,6,30,0.0,21.0,2.5,14.3,21.0,17.29,8.94
2018,9,1,6,45,0.0,29.5,2.3,14.5,29.5,24.33,15.14
2018,9,1,7,0,0.0,38.0,2.1,14.7,38.0,31.38,21.29
2018,9,1,7,15,0.0,44.5,1.95,14.9,44.5,36.78,25.93
2018,9,1,7,30,0.0,51.0,1.8,15.1,51.0,42.19,30.48
2018,9,1,7,45,0.0,69.5,1.65,15.3,69.5,57.62,43.45
2018,9,1,8,0,0.0,88.0,1.5,15.5,88.0,73.18,56.32
2018,9,1,8,15,2.0,125.0,1.55,15.65,126.0,105.83,83.23
2018,9,1,8,30,4.0,162.0,1.6,15.8,164.0,139.25,110.31
2018,9,1,8,45,7.5,182.5,1.6,16.0,187.0,159.66,126.44
2018,9,1,9,0,11.0,203.0,1.6,16.2,210.0,180.56,142.84
2018,9,1,9,15,13.5,219.5,1.75,16.4,228.5,197.62,156.07
2018,9,1,9,30,16.0,236.0,1.9,16.6,247.0,214.95,169.46
2018,9,1,9,45,15.5,240.0,2.1,16.75,251.0,218.83,172.15
2018,9,1,10,0,15.0,244.0,2.3,16.9,255.0,222.63,174.84
2018,9,1,10,15,17.0,256.0,2.45,17.0,269.0,235.8,184.99
2018,9,1,10,30,19.0,268.0,2.6,17.1,283.0,249.08,195.19
2018,9,1,10,45,22.5,286.0,2.75,17.2,304.5,269.34,210.85
2018,9,1,11,0,26.0,304.0,2.9,17.3,326.0,305.64,238.81
2018,9,1,11,15,23.5,297.5,3.1,17.35,317.5,297.65,232.39
2018,9,1,11,30,21.0,291.0,3.3,17.4,309.0,273.87,213.89
2018,9,1,11,45,21.5,297.5,3.5,17.4,316.0,280.59,219.21
2018,9,1,12,0,22.0,304.0,3.7,17.4,323.0,287.21,224.4
2018,9,1,12,15,30.5,325.5,3.8,17.45,352.0,333.43,260.37
2018,9,1,12,30,39.0,347.0,3.9,17.5,381.0,362.99,283.23
2018,9,1,12,45,94.5,360.5,4.05,17.5,441.5,430.21,336.66
2018,9,1,13,0,150.0,374.0,4.2,17.5,502.0,514.1,401.59
2018,9,1,13,15,127.0,378.5,4.35,17.4,485.5,493.55,385.71
2018,9,1,13,30,104.0,383.0,4.5,17.3,469.0,456.01,357.43
2018,9,1,13,45,167.5,351.5,4.65,17.2,484.5,495.09,390.17
2018,9,1,14,0,231.0,320.0,4.8,17.1,500.0,528.66,418.28
2018,9,1,14,15,527.5,227.5,4.9,17.0,617.5,692.53,549.71
2018,9,1,14,30,824.0,135.0,5.0,16.9,735.0,820.27,648.54
2018,9,1,14,45,812.5,131.5,5.1,16.75,697.0,773.96,615.82
2018,9,1,15,0,801.0,128.0,5.2,16.6,659.0,725.76,581.02
2018,9,1,15,15,783.5,124.5,5.2,16.6,615.5,671.86,539.9
2018,9,1,15,30,766.0,121.0,5.2,16.6,572.0,618.74,498.41
2018,9,1,15,45,677.5,127.5,5.25,16.25,502.0,532.21,430.26
2018,9,1,16,0,589.0,134.0,5.3,15.9,432.0,452.59,366.14
2018,9,1,16,15,412.5,144.0,5.25,15.7,342.0,338.42,273.14
2018,9,1,16,30,236.0,154.0,5.2,15.5,252.0,241.68,194.02
2018,9,1,16,45,260.0,131.5,5.15,15.25,226.0,212.94,168.46
2018,9,1,17,0,284.0,109.0,5.1,15.0,200.0,181.19,139.22
2018,9,1,17,15,301.5,91.0,5.05,14.7,171.5,152.44,111.99
2018,9,1,17,30,319.0,73.0,5.0,14.4,143.0,116.79,79.28
2018,9,1,17,45,221.5,57.5,4.95,14.15,100.0,70.46,44.79
2018,9,1,18,0,124.0,42.0,4.9,13.9,57.0,36.78,22.46
2018,9,1,18,15,69.5,25.5,4.85,13.8,33.0,19.92,5.8
2018,9,1,18,30,15.0,9.0,4.8,13.7,9.0,7.68,0.0
2018,9,1,18,45,7.5,4.5,4.8,13.6,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,13.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,5,45,37.0,9.0,2.0,13.1,11.0,7.68,0.0
2018,9,2,6,0,74.0,18.0,2.0,13.3,22.0,14.34,0.0
2018,9,2,6,15,174.5,34.0,1.95,13.55,57.5,28.46,16.1
2018,9,2,6,30,275.0,50.0,1.9,13.8,93.0,64.47,38.32
2018,9,2,6,45,229.5,60.0,1.85,14.0,105.0,87.73,58.65
2018,9,2,7,0,184.0,70.0,1.8,14.2,117.0,101.66,73.53
2018,9,2,7,15,92.0,88.0,1.8,14.45,111.5,103.13,79.33
2018,9,2,7,30,0.0,106.0,1.8,14.7,106.0,88.55,69.77
2018,9,2,7,45,11.5,133.5,1.75,14.95,138.5,116.78,93.02
2018,9,2,8,0,23.0,161.0,1.7,15.2,171.0,146.69,117.37
2018,9,2,8,15,91.5,183.5,1.65,15.45,231.5,208.86,167.93
2018,9,2,8,30,160.0,206.0,1.6,15.7,292.0,282.43,226.9
2018,9,2,8,45,165.5,229.0,1.6,15.95,324.5,317.34,253.82
2018,9,2,9,0,171.0,252.0,1.6,16.2,357.0,352.6,280.66
2018,9,2,9,15,153.0,275.0,1.65,16.45,374.0,371.36,294.01
2018,9,2,9,30,135.0,298.0,1.7,16.7,391.0,388.23,305.72
2018,9,2,9,45,111.5,316.5,1.7,16.9,396.0,394.51,309.04
2018,9,2,10,0,88.0,335.0,1.7,17.1,401.0,384.0,299.74
2018,9,2,10,15,79.0,347.5,1.75,17.3,408.5,392.02,305.02
2018,9,2,10,30,70.0,360.0,1.8,17.5,416.0,399.24,309.58
2018,9,2,10,45,93.5,372.5,1.8,17.65,449.0,435.75,337.01
2018,9,2,11,0,117.0,385.0,1.8,17.8,482.0,490.76,377.4
2018,9,2,11,15,123.5,382.0,1.9,17.9,486.0,496.9,381.78
2018,9,2,11,30,130.0,379.0,2.0,18.0,490.0,502.52,386.15
2018,9,2,11,45,127.5,391.5,2.1,18.1,501.0,514.46,394.68
2018,9,2,12,0,125.0,404.0,2.2,18.2,512.0,525.63,402.63
2018,9,2,12,15,165.0,403.0,2.35,18.15,545.5,564.29,432.54
2018,9,2,12,30,205.0,402.0,2.5,18.1,579.0,601.86,461.36
2018,9,2,12,45,241.5,388.0,2.7,18.1,594.5,639.56,490.12
2018,9,2,13,0,278.0,374.0,2.9,18.1,610.0,656.57,504.27
2018,9,2,13,15,306.5,358.0,3.1,17.95,613.5,661.51,510.01
2018,9,2,13,30,335.0,342.0,3.3,17.8,617.0,663.96,514.03
2018,9,2,13,45,379.5,314.5,3.45,17.7,617.0,666.48,518.41
2018,9,2,14,0,424.0,287.0,3.6,17.6,617.0,681.15,531.25
2018,9,2,14,15,614.0,212.5,3.75,17.4,668.5,757.75,592.76
2018,9,2,14,30,804.0,138.0,3.9,17.2,720.0,808.09,632.91
2018,9,2,14,45,791.0,134.5,4.05,17.05,682.0,761.29,600.76
2018,9,2,15,0,778.0,131.0,4.2,16.9,644.0,712.79,566.12
2018,9,2,15,15,759.5,128.0,4.2,16.9,601.0,661.83,527.72
2018,9,2,15,30,741.0,125.0,4.2,16.9,558.0,607.66,486.01
2018,9,2,15,45,598.5,138.5,4.3,16.5,469.0,497.81,400.6
2018,9,2,16,0,456.0,152.0,4.4,16.1,380.0,395.31,319.1
2018,9,2,16,15,410.0,145.5,4.35,15.85,334.5,339.0,272.81
2018,9,2,16,30,364.0,139.0,4.3,15.6,289.0,287.05,229.19
2018,9,2,16,45,350.5,122.0,4.2,15.35,250.0,241.61,189.83
2018,9,2,17,0,337.0,105.0,4.1,15.1,211.0,197.47,150.83
2018,9,2,17,15,310.0,88.0,4.05,14.8,171.5,151.81,110.89
2018,9,2,17,30,283.0,71.0,4.0,14.5,132.0,109.51,74.61
2018,9,2,17,45,222.0,55.5,3.9,14.25,95.0,68.87,43.36
2018,9,2,18,0,161.0,40.0,3.8,14.0,58.0,36.19,21.25
2018,9,2,18,15,89.5,24.0,3.75,13.85,33.0,18.82,2.99
2018,9,2,18,30,18.0,8.0,3.7,13.7,8.0,6.83,0.0
2018,9,2,18,45,9.0,4.0,3.65,13.6,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,3,5,45,11.0,4.5,1.95,13.0,5.0,3.84,0.0
2018,9,3,6,0,22.0,9.0,2.0,13.2,10.0,7.37,0.0
2018,9,3,6,15,40.5,19.0,2.0,13.45,24.0,16.55,7.28
2018,9,3,6,30,59.0,29.0,2.0,13.7,38.0,29.86,17.3
2018,9,3,6,45,56.0,40.0,2.0,13.9,51.0,43.05,28.62
2018,9,3,7,0,53.0,51.0,2.0,14.1,64.0,56.2,40.41
2018,9,3,7,15,26.5,63.0,1.95,14.35,69.5,60.86,45.71
2018,9,3,7,30,0.0,75.0,1.9,14.6,75.0,62.27,47.63
2018,9,3,7,45,1.0,100.5,1.9,14.8,101.0,84.3,66.05
2018,9,3,8,0,2.0,126.0,1.9,15.0,127.0,106.74,84.51
2018,9,3,8,15,4.0,147.0,1.85,15.2,149.0,126.13,100.19
2018,9,3,8,30,6.0,168.0,1.8,15.4,171.0,145.91,116.0
2018,9,3,8,45,10.0,188.0,1.8,15.65,194.0,166.39,132.22
2018,9,3,9,0,14.0,208.0,1.8,15.9,217.0,187.4,148.7
2018,9,3,9,15,20.0,232.0,1.8,16.05,245.5,213.96,169.54
2018,9,3,9,30,26.0,256.0,1.8,16.2,274.0,241.2,190.68
2018,9,3,9,45,27.5,270.0,1.8,16.4,290.0,268.73,211.66
2018,9,3,10,0,29.0,284.0,1.8,16.6,306.0,285.02,223.72
2018,9,3,10,15,47.5,314.0,1.85,16.75,351.0,331.98,259.95
2018,9,3,10,30,66.0,344.0,1.9,16.9,396.0,380.31,296.59
2018,9,3,10,45,99.0,370.0,2.0,17.05,451.0,439.12,341.2
2018,9,3,11,0,132.0,396.0,2.1,17.2,506.0,517.15,399.05
2018,9,3,11,15,129.0,405.5,2.15,17.3,514.5,527.15,405.45
2018,9,3,11,30,126.0,415.0,2.2,17.4,523.0,536.37,411.75
2018,9,3,11,45,147.5,415.5,2.25,17.5,542.5,559.74,429.27
2018,9,3,12,0,169.0,416.0,2.3,17.6,562.0,582.52,446.24
2018,9,3,12,15,230.5,395.0,2.4,17.6,594.0,640.92,490.37
2018,9,3,12,30,292.0,374.0,2.5,17.6,626.0,678.89,519.59
2018,9,3,12,45,283.5,375.0,2.6,17.6,617.0,668.56,512.3
2018,9,3,13,0,275.0,376.0,2.7,17.6,608.0,656.88,504.4
2018,9,3,13,15,229.0,386.5,2.8,17.55,577.0,600.29,463.19
2018,9,3,13,30,183.0,397.0,2.9,17.5,546.0,562.44,435.1
2018,9,3,13,45,257.5,357.0,3.05,17.4,560.0,600.17,466.34
2018,9,3,14,0,332.0,317.0,3.2,17.3,574.0,615.84,481.07
2018,9,3,14,15,560.0,228.5,3.3,17.15,640.5,722.84,565.79
2018,9,3,14,30,788.0,140.0,3.4,17.0,707.0,798.06,624.24
2018,9,3,14,45,774.5,136.5,3.55,16.8,669.0,751.39,592.26
2018,9,3,15,0,761.0,133.0,3.7,16.6,631.0,705.9,559.92
2018,9,3,15,15,742.5,129.0,3.7,16.6,588.0,651.98,519.53
2018,9,3,15,30,724.0,125.0,3.7,16.6,545.0,597.52,477.79
2018,9,3,15,45,700.0,120.0,3.75,16.15,498.0,538.67,432.41
2018,9,3,16,0,676.0,115.0,3.8,15.7,451.0,480.51,386.1
2018,9,3,16,15,546.5,121.5,3.75,15.5,374.0,385.19,308.82
2018,9,3,16,30,417.0,128.0,3.7,15.3,297.0,298.74,237.94
2018,9,3,16,45,420.5,112.0,3.6,15.1,262.0,256.92,200.93
2018,9,3,17,0,424.0,96.0,3.5,14.9,227.0,214.19,162.02
2018,9,3,17,15,397.5,82.0,3.35,14.65,186.5,165.87,119.13
2018,9,3,17,30,371.0,68.0,3.2,14.4,146.0,120.67,79.98
2018,9,3,17,45,294.5,54.0,3.1,14.15,105.0,74.22,44.86
2018,9,3,18,0,218.0,40.0,3.0,13.9,64.0,37.6,21.34
2018,9,3,18,15,124.5,24.0,2.85,13.8,36.0,18.63,0.0
2018,9,3,18,30,31.0,8.0,2.7,13.7,8.0,6.83,0.0
2018,9,3,18,45,15.5,4.0,2.55,13.6,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,4,5,45,23.0,5.0,2.6,13.4,6.0,4.27,0.0
2018,9,4,6,0,46.0,10.0,2.7,13.7,12.0,7.76,0.0
2018,9,4,6,15,71.5,17.0,2.75,13.95,25.5,14.68,5.3
2018,9,4,6,30,97.0,24.0,2.8,14.2,39.0,29.53,15.46
2018,9,4,6,45,75.0,30.5,2.8,14.45,44.5,38.66,23.96
2018,9,4,7,0,53.0,37.0,2.8,14.7,50.0,44.1,30.01
2018,9,4,7,15,26.5,41.5,2.7,14.95,48.0,42.5,29.98
2018,9,4,7,30,0.0,46.0,2.6,15.2,46.0,38.03,26.92
2018,9,4,7,45,0.0,58.0,2.55,15.45,58.0,48.02,35.3
2018,9,4,8,0,0.0,70.0,2.5,15.7,70.0,58.05,43.6
2018,9,4,8,15,0.0,95.0,2.4,15.9,95.0,79.13,61.05
2018,9,4,8,30,0.0,120.0,2.3,16.1,120.0,100.59,78.55
2018,9,4,8,45,0.5,139.0,2.25,16.3,139.5,117.37,92.0
2018,9,4,9,0,1.0,158.0,2.2,16.5,159.0,134.35,105.47
2018,9,4,9,15,4.0,176.5,2.2,16.7,179.5,152.86,120.14
2018,9,4,9,30,7.0,195.0,2.2,16.9,200.0,171.77,135.0
2018,9,4,9,45,10.0,215.0,2.15,17.1,222.5,192.39,151.07
2018,9,4,10,0,13.0,235.0,2.1,17.3,245.0,213.35,167.27
2018,9,4,10,15,26.0,276.5,2.1,17.45,297.0,276.88,216.88
2018,9,4,10,30,39.0,318.0,2.1,17.6,349.0,330.66,257.93
2018,9,4,10,45,86.5,350.0,2.1,17.8,421.0,408.11,317.38
2018,9,4,11,0,134.0,382.0,2.1,18.0,493.0,505.83,390.07
2018,9,4,11,15,242.0,370.0,2.2,18.1,574.5,619.3,474.85
2018,9,4,11,30,350.0,358.0,2.3,18.2,656.0,716.89,546.33
2018,9,4,11,45,397.0,346.0,2.35,18.3,686.0,772.05,584.97
2018,9,4,12,0,444.0,334.0,2.4,18.4,716.0,809.33,611.55
2018,9,4,12,15,403.0,347.0,2.5,18.4,693.5,781.47,591.51
2018,9,4,12,30,362.0,360.0,2.6,18.4,671.0,734.94,559.09
2018,9,4,12,45,279.0,380.5,2.7,18.35,618.5,670.99,512.52
2018,9,4,13,0,196.0,401.0,2.8,18.3,566.0,588.85,452.21
2018,9,4,13,15,153.0,394.0,2.95,18.2,521.0,536.65,414.22
2018,9,4,13,30,110.0,387.0,3.1,18.1,476.0,467.91,363.16
2018,9,4,13,45,148.0,350.0,3.3,18.0,466.0,478.35,373.57
2018,9,4,14,0,186.0,313.0,3.5,17.9,456.0,469.06,368.9
2018,9,4,14,15,523.0,210.0,3.65,17.7,589.5,673.85,531.18
2018,9,4,14,30,860.0,107.0,3.8,17.5,723.0,815.51,638.01
2018,9,4,14,45,846.5,105.5,3.95,17.35,684.5,775.64,610.44
2018,9,4,15,0,833.0,104.0,4.1,17.2,646.0,726.52,576.76
2018,9,4,15,15,816.5,101.0,4.1,17.2,602.5,672.26,536.05
2018,9,4,15,30,800.0,98.0,4.1,17.2,559.0,617.06,493.61
2018,9,4,15,45,725.5,103.5,4.15,16.7,494.0,537.03,431.54
2018,9,4,16,0,651.0,109.0,4.2,16.2,429.0,461.88,371.75
2018,9,4,16,15,509.5,113.0,4.15,15.9,347.0,360.26,289.36
2018,9,4,16,30,368.0,117.0,4.1,15.6,265.0,268.84,214.41
2018,9,4,16,45,321.5,110.0,4.05,15.3,226.0,221.11,173.67
2018,9,4,17,0,275.0,103.0,4.0,15.0,187.0,173.73,133.02
2018,9,4,17,15,245.0,88.0,3.9,14.7,152.0,134.22,98.66
2018,9,4,17,30,215.0,73.0,3.8,14.4,117.0,98.4,68.18
2018,9,4,17,45,166.0,55.0,3.7,14.15,83.0,62.2,39.89
2018,9,4,18,0,117.0,37.0,3.6,13.9,49.0,32.6,18.68
2018,9,4,18,15,63.5,21.5,3.5,13.8,27.5,16.85,0.0
2018,9,4,18,30,10.0,6.0,3.4,13.7,6.0,5.12,0.0
2018,9,4,18,45,5.0,3.0,3.3,13.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,12.75,2.0,1.71,0.0
2018,9,5,6,0,0.0,4.0,2.3,12.9,4.0,3.28,0.0
2018,9,5,6,15,8.0,9.5,2.3,13.1,10.5,8.15,0.69
2018,9,5,6,30,16.0,15.0,2.3,13.3,17.0,14.5,5.95
2018,9,5,6,45,33.5,21.0,2.3,13.55,28.5,23.58,13.04
2018,9,5,7,0,51.0,27.0,2.3,13.8,40.0,36.11,23.39
2018,9,5,7,15,25.5,31.0,2.3,14.0,37.5,34.95,23.68
2018,9,5,7,30,0.0,35.0,2.3,14.2,35.0,28.89,19.22
2018,9,5,7,45,0.0,41.0,2.25,14.45,41.0,33.88,23.41
2018,9,5,8,0,0.0,47.0,2.2,14.7,47.0,38.88,27.55
2018,9,5,8,15,0.0,71.0,2.3,14.9,71.0,58.9,44.32
2018,9,5,8,30,0.0,95.0,2.4,15.1,95.0,79.11,61.02
2018,9,5,8,45,0.0,108.5,2.45,15.3,108.5,90.67,70.35
2018,9,5,9,0,0.0,122.0,2.5,15.5,122.0,102.31,79.67
2018,9,5,9,15,0.5,133.5,2.65,15.65,134.0,112.65,87.89
2018,9,5,9,30,1.0,145.0,2.8,15.8,146.0,123.09,96.16
2018,9,5,9,45,2.5,159.0,2.9,15.95,161.0,136.64,106.95
2018,9,5,10,0,4.0,173.0,3.0,16.1,176.0,150.37,117.82
2018,9,5,10,15,7.0,198.5,3.15,16.15,204.0,175.84,138.18
2018,9,5,10,30,10.0,224.0,3.3,16.2,232.0,201.72,158.69
2018,9,5,10,45,12.0,238.5,3.4,16.3,248.5,217.01,170.63
2018,9,5,11,0,14.0,253.0,3.5,16.4,265.0,232.42,182.65
2018,9,5,11,15,11.5,231.0,3.55,16.45,241.0,210.3,164.92
2018,9,5,11,30,9.0,209.0,3.6,16.5,217.0,188.24,147.27
2018,9,5,11,45,9.5,216.5,3.7,16.5,225.0,195.58,153.13
2018,9,5,12,0,10.0,224.0,3.8,16.5,233.0,202.9,158.93
2018,9,5,12,15,9.5,216.0,3.9,16.45,224.5,195.2,152.85
2018,9,5,12,30,9.0,208.0,4.0,16.4,216.0,187.47,146.77
2018,9,5,12,45,8.5,203.5,4.05,16.4,211.0,182.84,143.13
2018,9,5,13,0,8.0,199.0,4.1,16.4,206.0,178.17,139.49
2018,9,5,13,15,73.5,213.5,4.2,16.25,273.0,279.38,222.78
2018,9,5,13,30,139.0,228.0,4.3,16.1,340.0,352.71,282.7
2018,9,5,13,45,105.5,222.5,4.35,16.0,306.0,312.73,250.36
2018,9,5,14,0,72.0,217.0,4.4,15.9,272.0,274.1,219.12
2018,9,5,14,15,219.5,192.5,4.45,15.8,350.5,383.88,310.85
2018,9,5,14,30,367.0,168.0,4.5,15.7,429.0,484.37,392.71
2018,9,5,14,45,245.5,173.5,4.55,15.55,344.0,365.47,297.22
2018,9,5,15,0,124.0,179.0,4.6,15.4,259.0,260.41,211.16
2018,9,5,15,15,68.5,185.5,4.6,15.4,229.0,212.23,171.21
2018,9,5,15,30,13.0,192.0,4.6,15.4,199.0,172.27,137.73
2018,9,5,15,45,20.5,184.5,4.65,15.05,195.0,169.33,136.04
2018,9,5,16,0,28.0,177.0,4.7,14.7,191.0,171.79,138.66
2018,9,5,16,15,68.5,165.5,4.65,14.5,194.0,178.09,144.22
2018,9,5,16,30,109.0,154.0,4.6,14.3,197.0,185.42,149.87
2018,9,5,16,45,142.5,134.5,4.55,14.1,182.5,171.18,136.74
2018,9,5,17,0,176.0,115.0,4.5,13.9,168.0,152.82,119.14
2018,9,5,17,15,140.0,94.5,4.45,13.7,131.5,114.15,86.24
2018,9,5,17,30,104.0,74.0,4.4,13.5,95.0,80.24,57.98
2018,9,5,17,45,66.5,54.0,4.35,13.3,66.0,51.55,35.0
2018,9,5,18,0,29.0,34.0,4.3,13.1,37.0,28.2,16.27
2018,9,5,18,15,14.5,18.5,4.25,13.0,20.0,14.98,0.0
2018,9,5,18,30,0.0,3.0,4.2,12.9,3.0,2.56,0.0
2018,9,5,18,45,0.0,1.5,4.1,12.8,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,5,45,0.0,3.0,2.35,11.9,3.0,2.56,0.0
2018,9,6,6,0,0.0,6.0,2.3,12.0,6.0,4.92,0.0
2018,9,6,6,15,19.0,15.0,2.25,12.15,18.0,13.21,4.46
2018,9,6,6,30,38.0,24.0,2.2,12.3,30.0,24.17,13.26
2018,9,6,6,45,60.5,34.0,2.15,12.5,47.0,39.14,25.21
2018,9,6,7,0,83.0,44.0,2.1,12.7,64.0,58.94,41.83
2018,9,6,7,15,41.5,51.0,2.1,12.9,61.0,57.5,42.69
2018,9,6,7,30,0.0,58.0,2.1,13.1,58.0,48.02,35.75
2018,9,6,7,45,0.0,71.0,2.1,13.35,71.0,58.88,44.89
2018,9,6,8,0,0.0,84.0,2.1,13.6,84.0,69.82,53.96
2018,9,6,8,15,0.5,104.5,2.2,13.9,105.0,87.58,68.65
2018,9,6,8,30,1.0,125.0,2.3,14.2,126.0,105.58,83.33
2018,9,6,8,45,3.0,151.5,2.4,14.45,153.5,130.03,103.2
2018,9,6,9,0,5.0,178.0,2.5,14.7,181.0,154.95,123.22
2018,9,6,9,15,14.0,207.0,2.7,14.95,216.5,187.63,149.53
2018,9,6,9,30,23.0,236.0,2.9,15.2,252.0,221.4,176.41
2018,9,6,9,45,42.0,249.5,3.05,15.4,280.0,261.83,208.7
2018,9,6,10,0,61.0,263.0,3.2,15.6,308.0,292.86,233.3
2018,9,6,10,15,42.5,271.5,3.3,15.75,303.5,287.31,227.8
2018,9,6,10,30,24.0,280.0,3.4,15.9,299.0,280.48,221.38
2018,9,6,10,45,27.0,299.0,3.5,16.1,321.0,302.99,238.71
2018,9,6,11,0,30.0,318.0,3.6,16.3,343.0,325.68,256.0
2018,9,6,11,15,63.5,337.0,3.6,16.4,390.5,378.05,297.29
2018,9,6,11,30,97.0,356.0,3.6,16.5,438.0,431.27,338.61
2018,9,6,11,45,237.0,339.0,3.65,16.65,541.0,591.73,462.85
2018,9,6,12,0,377.0,322.0,3.7,16.8,644.0,733.75,568.98
2018,9,6,12,15,487.0,283.5,3.65,16.9,698.5,804.55,621.47
2018,9,6,12,30,597.0,245.0,3.6,17.0,753.0,877.97,675.1
2018,9,6,12,45,675.0,208.5,3.6,17.1,776.5,912.41,699.91
2018,9,6,13,0,753.0,172.0,3.6,17.2,800.0,932.5,713.72
2018,9,6,13,15,750.5,169.0,3.6,17.25,784.0,913.62,700.84
2018,9,6,13,30,748.0,166.0,3.6,17.3,768.0,891.57,686.11
2018,9,6,13,45,743.5,161.5,3.65,17.35,744.0,863.15,667.23
2018,9,6,14,0,739.0,157.0,3.7,17.4,720.0,837.51,650.3
2018,9,6,14,15,823.0,122.5,3.7,17.35,725.0,842.27,655.05
2018,9,6,14,30,907.0,88.0,3.7,17.3,730.0,835.19,651.28
2018,9,6,14,45,895.0,86.5,3.7,17.3,691.0,787.8,618.53
2018,9,6,15,0,883.0,85.0,3.7,17.3,652.0,738.35,584.17
2018,9,6,15,15,867.5,83.0,3.7,17.3,608.0,684.22,544.69
2018,9,6,15,30,852.0,81.0,3.7,17.3,564.0,628.92,502.31
2018,9,6,15,45,831.0,78.5,3.75,17.05,515.5,572.05,457.97
2018,9,6,16,0,810.0,76.0,3.8,16.8,467.0,511.54,409.36
2018,9,6,16,15,781.0,72.5,3.8,16.55,415.5,446.66,355.58
2018,9,6,16,30,752.0,69.0,3.8,16.3,364.0,383.45,301.37
2018,9,6,16,45,711.0,64.5,3.85,16.05,311.0,317.13,243.33
2018,9,6,17,0,670.0,60.0,3.9,15.8,258.0,254.66,187.38
2018,9,6,17,15,608.0,54.0,3.85,15.45,206.5,189.34,129.96
2018,9,6,17,30,546.0,48.0,3.8,15.1,155.0,132.2,81.45
2018,9,6,17,45,445.0,40.0,3.75,14.75,109.5,77.36,41.2
2018,9,6,18,0,344.0,32.0,3.7,14.4,64.0,35.52,17.01
2018,9,6,18,15,197.5,19.0,3.7,14.25,35.0,16.0,0.0
2018,9,6,18,30,51.0,6.0,3.7,14.1,6.0,5.12,0.0
2018,9,6,18,45,25.5,3.0,3.7,13.9,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,5,45,30.0,3.5,2.5,12.3,5.0,2.99,0.0
2018,9,7,6,0,60.0,7.0,2.5,12.5,10.0,5.97,0.0
2018,9,7,6,15,138.5,17.5,2.45,12.75,34.5,17.96,6.28
2018,9,7,6,30,217.0,28.0,2.4,13.0,59.0,46.28,24.6
2018,9,7,6,45,225.5,28.5,2.4,13.3,72.5,64.39,39.2
2018,9,7,7,0,234.0,29.0,2.4,13.6,86.0,82.88,56.14
2018,9,7,7,15,117.0,36.5,2.35,13.85,65.0,71.11,51.9
2018,9,7,7,30,0.0,44.0,2.3,14.1,44.0,36.36,25.62
2018,9,7,7,45,0.0,56.0,2.25,14.4,56.0,46.36,34.06
2018,9,7,8,0,0.0,68.0,2.2,14.7,68.0,56.38,42.39
2018,9,7,8,15,5.0,113.0,2.2,14.95,115.5,97.31,76.56
2018,9,7,8,30,10.0,158.0,2.2,15.2,163.0,139.86,111.43
2018,9,7,8,45,18.0,191.0,2.2,15.5,201.5,174.81,139.55
2018,9,7,9,0,26.0,224.0,2.2,15.8,240.0,210.94,168.22
2018,9,7,9,15,69.0,254.0,2.2,16.05,299.5,282.25,225.23
2018,9,7,9,30,112.0,284.0,2.2,16.3,359.0,361.4,286.95
2018,9,7,9,45,164.5,301.0,2.15,16.55,418.0,426.51,336.88
2018,9,7,10,0,217.0,318.0,2.1,16.8,477.0,495.17,388.48
2018,9,7,10,15,245.0,326.5,2.15,17.0,512.5,552.83,430.57
2018,9,7,10,30,273.0,335.0,2.2,17.2,548.0,595.81,461.65
2018,9,7,10,45,278.5,341.0,2.25,17.4,563.5,615.57,475.23
2018,9,7,11,0,284.0,347.0,2.3,17.6,579.0,634.28,488.17
2018,9,7,11,15,334.5,335.0,2.45,17.7,613.0,676.92,520.34
2018,9,7,11,30,385.0,323.0,2.6,17.8,647.0,737.75,564.62
2018,9,7,11,45,492.0,282.0,2.75,17.9,699.0,806.92,616.3
2018,9,7,12,0,599.0,241.0,2.9,18.0,751.0,880.47,670.15
2018,9,7,12,15,657.5,218.0,3.1,18.05,776.5,915.81,696.23
2018,9,7,12,30,716.0,195.0,3.3,18.1,802.0,946.92,718.67
2018,9,7,12,45,671.0,211.5,3.5,18.1,775.0,912.99,696.64
2018,9,7,13,0,626.0,228.0,3.7,18.1,748.0,876.23,672.28
2018,9,7,13,15,673.0,204.5,3.95,18.1,753.0,885.5,681.49
2018,9,7,13,30,720.0,181.0,4.2,18.1,758.0,889.39,686.07
2018,9,7,13,45,745.5,163.5,4.45,18.05,744.0,874.42,677.86
2018,9,7,14,0,771.0,146.0,4.7,18.0,730.0,849.99,663.25
2018,9,7,14,15,846.0,115.5,4.85,17.9,731.5,855.15,669.39
2018,9,7,14,30,921.0,85.0,5.0,17.8,733.0,843.99,663.67
2018,9,7,14,45,909.0,84.0,5.15,17.75,694.0,796.48,631.24
2018,9,7,15,0,897.0,83.0,5.3,17.7,655.0,746.86,596.86
2018,9,7,15,15,882.0,80.5,5.3,17.7,610.5,691.79,556.02
2018,9,7,15,30,867.0,78.0,5.3,17.7,566.0,635.48,512.05
2018,9,7,15,45,846.0,75.5,5.35,17.4,517.0,574.78,464.1
2018,9,7,16,0,825.0,73.0,5.4,17.1,468.0,516.36,416.3
2018,9,7,16,15,796.5,70.0,5.35,16.85,416.0,451.35,361.48
2018,9,7,16,30,768.0,67.0,5.3,16.6,364.0,387.91,306.27
2018,9,7,16,45,728.5,62.5,5.25,16.4,311.0,321.1,247.0
2018,9,7,17,0,689.0,58.0,5.2,16.2,258.0,257.95,189.81
2018,9,7,17,15,626.5,52.0,5.1,15.9,205.5,192.37,131.72
2018,9,7,17,30,564.0,46.0,5.0,15.6,153.0,132.99,81.16
2018,9,7,17,45,460.5,38.0,4.85,15.25,107.5,76.8,39.99
2018,9,7,18,0,357.0,30.0,4.7,14.9,62.0,33.94,15.14
2018,9,7,18,15,205.0,18.5,4.6,14.75,34.0,15.79,0.0
2018,9,7,18,30,53.0,7.0,4.5,14.6,6.0,0.0,0.0
2018,9,7,18,45,26.5,3.5,4.35,14.45,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,8,5,45,102.0,9.0,4.3,13.2,13.0,0.0,0.0
2018,9,8,6,0,204.0,18.0,4.4,13.4,26.0,15.36,0.0
2018,9,8,6,15,350.0,27.0,4.45,13.65,65.5,32.37,13.58
2018,9,8,6,30,496.0,36.0,4.5,13.9,105.0,79.85,41.12
2018,9,8,6,45,441.0,48.5,4.55,14.15,129.5,118.05,74.64
2018,9,8,7,0,386.0,61.0,4.6,14.4,154.0,148.96,105.81
2018,9,8,7,15,236.5,96.5,4.55,14.65,157.5,158.39,121.83
2018,9,8,7,30,87.0,132.0,4.5,14.9,161.0,145.92,116.42
2018,9,8,7,45,188.5,147.0,4.45,15.15,224.5,212.56,171.27
2018,9,8,8,0,290.0,162.0,4.4,15.4,288.0,293.51,237.94
2018,9,8,8,15,499.0,135.0,4.35,15.65,382.0,405.0,328.99
2018,9,8,8,30,708.0,108.0,4.3,15.9,476.0,535.08,433.26
2018,9,8,8,45,784.5,95.0,4.25,16.1,537.5,607.89,490.58
2018,9,8,9,0,861.0,82.0,4.2,16.3,599.0,681.74,547.65
2018,9,8,9,15,886.5,80.5,4.2,16.5,644.5,739.19,589.31
2018,9,8,9,30,912.0,79.0,4.2,16.7,690.0,796.0,628.91
2018,9,8,9,45,918.5,81.5,4.15,16.9,725.0,840.75,658.96
2018,9,8,10,0,925.0,84.0,4.1,17.1,760.0,882.71,686.71
2018,9,8,10,15,931.5,85.5,4.1,17.3,789.0,920.6,711.55
2018,9,8,10,30,938.0,87.0,4.1,17.5,818.0,955.3,734.01
2018,9,8,10,45,942.0,88.5,4.15,17.65,839.5,984.3,752.86
2018,9,8,11,0,946.0,90.0,4.2,17.8,861.0,1009.65,769.24
2018,9,8,11,15,948.5,91.0,4.3,17.95,875.0,1029.22,782.04
2018,9,8,11,30,951.0,92.0,4.4,18.1,889.0,1044.87,792.35
2018,9,8,11,45,951.5,92.5,4.5,18.2,894.5,1053.98,798.83
2018,9,8,12,0,952.0,93.0,4.6,18.3,900.0,1059.02,802.72
2018,9,8,12,15,954.0,91.0,4.8,18.35,898.0,1058.74,804.27
2018,9,8,12,30,956.0,89.0,5.0,18.4,896.0,1054.34,803.08
2018,9,8,12,45,957.5,86.0,5.15,18.45,886.0,1044.21,797.58
2018,9,8,13,0,959.0,83.0,5.3,18.5,876.0,1029.96,789.29
2018,9,8,13,15,955.0,82.5,5.45,18.55,858.0,1009.11,776.42
2018,9,8,13,30,951.0,82.0,5.6,18.6,840.0,984.45,760.85
2018,9,8,13,45,945.0,81.5,5.7,18.65,814.5,954.3,740.99
2018,9,8,14,0,939.0,81.0,5.8,18.7,789.0,920.73,718.59
2018,9,8,14,15,932.0,79.5,5.85,18.7,757.0,882.0,692.16
2018,9,8,14,30,925.0,78.0,5.9,18.7,725.0,840.29,663.38
2018,9,8,14,45,914.5,76.5,5.95,18.75,686.5,793.15,630.18
2018,9,8,15,0,904.0,75.0,6.0,18.8,648.0,743.77,594.96
2018,9,8,15,15,889.5,73.5,6.0,18.8,604.0,689.72,554.93
2018,9,8,15,30,875.0,72.0,6.0,18.8,560.0,634.37,511.43
2018,9,8,15,45,857.5,69.5,6.05,18.5,512.5,575.22,464.43
2018,9,8,16,0,840.0,67.0,6.1,18.2,465.0,515.7,415.58
2018,9,8,16,15,814.0,65.0,6.1,17.85,414.5,454.27,363.52
2018,9,8,16,30,788.0,63.0,6.1,17.5,364.0,391.88,309.04
2018,9,8,16,45,748.0,59.0,6.1,17.15,310.5,324.21,248.98
2018,9,8,17,0,708.0,55.0,6.1,16.8,257.0,260.22,190.97
2018,9,8,17,15,642.0,50.0,6.0,16.35,204.5,193.65,132.03
2018,9,8,17,30,576.0,45.0,5.9,15.9,152.0,133.75,81.12
2018,9,8,17,45,462.5,37.5,5.85,15.4,105.5,76.4,39.47
2018,9,8,18,0,349.0,30.0,5.8,14.9,59.0,33.63,14.38
2018,9,8,18,15,197.0,18.0,5.7,14.7,32.0,15.36,0.0
2018,9,8,18,30,45.0,6.0,5.6,14.5,5.0,0.0,0.0
2018,9,8,18,45,22.5,3.0,5.55,14.3,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,13.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,9,9,5,45,27.5,5.5,3.75,12.7,6.5,0.0,0.0
2018,9,9,6,0,55.0,11.0,3.7,12.9,13.0,9.39,0.0
2018,9,9,6,15,85.0,22.5,3.7,13.2,31.5,21.19,8.79
2018,9,9,6,30,115.0,34.0,3.7,13.5,50.0,41.04,23.99
2018,9,9,6,45,100.0,51.5,3.65,13.8,69.5,63.12,43.54
2018,9,9,7,0,85.0,69.0,3.6,14.1,89.0,80.76,60.06
2018,9,9,7,15,47.5,92.5,3.45,14.35,104.0,93.64,72.98
2018,9,9,7,30,10.0,116.0,3.3,14.6,119.0,101.4,80.58
2018,9,9,7,45,101.0,140.5,3.15,14.9,183.5,171.42,138.08
2018,9,9,8,0,192.0,165.0,3.0,15.2,248.0,244.18,197.74
2018,9,9,8,15,365.5,157.0,2.95,15.5,338.0,357.68,289.85
2018,9,9,8,30,539.0,149.0,2.9,15.8,428.0,473.56,382.13
2018,9,9,8,45,710.0,117.0,2.8,16.05,519.5,587.0,470.43
2018,9,9,9,0,881.0,85.0,2.7,16.3,611.0,700.84,556.61
2018,9,9,9,15,897.5,86.0,2.8,16.6,654.0,755.37,594.9
2018,9,9,9,30,914.0,87.0,2.9,16.9,697.0,808.46,631.12
2018,9,9,9,45,927.5,86.5,2.95,17.15,733.5,855.73,662.57
2018,9,9,10,0,941.0,86.0,3.0,17.4,770.0,900.69,692.08
2018,9,9,10,15,947.5,87.0,3.05,17.65,799.0,938.53,716.41
