Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,9,30,192.0,268.0,3.4,17.4,384.0,429.2,343.33
2018,9,29,9,45,128.0,274.5,3.4,17.6,353.5,389.56,310.19
2018,9,29,10,0,64.0,281.0,3.4,17.8,323.0,327.42,259.45
2018,9,29,10,15,156.0,290.0,3.45,17.9,398.5,441.12,349.89
2018,9,29,10,30,248.0,299.0,3.5,18.0,474.0,561.6,442.25
2018,9,29,10,45,227.0,313.0,3.6,18.15,476.5,543.34,427.1
2018,9,29,11,0,206.0,327.0,3.7,18.3,479.0,542.68,425.54
2018,9,29,11,15,128.0,315.5,3.75,18.35,410.5,455.53,357.48
2018,9,29,11,30,50.0,304.0,3.8,18.4,342.0,344.89,270.44
2018,9,29,11,45,34.0,277.5,3.85,18.5,303.5,300.79,235.99
2018,9,29,12,0,18.0,251.0,3.9,18.6,265.0,239.71,187.71
2018,9,29,12,15,27.5,276.0,3.95,18.6,297.0,292.61,229.59
2018,9,29,12,30,37.0,301.0,4.0,18.6,329.0,328.56,257.74
2018,9,29,12,45,36.0,293.0,4.0,18.65,320.0,318.66,250.04
2018,9,29,13,0,35.0,285.0,4.0,18.7,311.0,308.69,242.44
2018,9,29,13,15,30.0,269.5,4.05,18.65,291.5,286.88,225.6
2018,9,29,13,30,25.0,254.0,4.1,18.6,272.0,265.3,208.9
2018,9,29,13,45,36.5,259.5,4.1,18.55,284.5,281.07,222.1
2018,9,29,14,0,48.0,265.0,4.1,18.5,297.0,296.22,234.72
2018,9,29,14,15,67.0,261.5,4.1,18.4,303.5,307.4,244.6
2018,9,29,14,30,86.0,258.0,4.1,18.3,310.0,317.12,253.3
2018,9,29,14,45,119.5,232.5,4.1,18.2,299.0,327.09,262.67
2018,9,29,15,0,153.0,207.0,4.1,18.1,288.0,318.6,257.36
2018,9,29,15,15,280.0,174.5,4.1,18.1,307.5,374.67,304.52
2018,9,29,15,30,407.0,142.0,4.1,18.1,327.0,417.08,339.26
2018,9,29,15,45,364.0,133.0,4.0,17.8,284.5,359.21,292.26
2018,9,29,16,0,321.0,124.0,3.9,17.5,242.0,294.81,239.53
2018,9,29,16,15,452.0,93.5,3.85,17.25,232.5,312.39,251.64
2018,9,29,16,30,583.0,63.0,3.8,17.0,223.0,307.85,242.63
2018,9,29,16,45,553.0,54.0,3.7,16.8,180.0,250.26,190.37
2018,9,29,17,0,523.0,45.0,3.6,16.6,137.0,195.78,140.03
2018,9,29,17,15,413.0,36.0,3.5,16.3,93.5,128.44,82.76
2018,9,29,17,30,303.0,27.0,3.4,16.0,50.0,73.73,32.64
2018,9,29,17,45,162.5,15.0,3.25,15.7,26.0,24.72,0.0
2018,9,29,18,0,22.0,3.0,3.1,15.4,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,3.05,15.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,1.25,14.25,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,1.2,14.3,2.0,0.0,0.0
2018,9,30,6,15,115.5,15.0,1.25,14.6,23.5,21.81,0.0
2018,9,30,6,30,215.0,28.0,1.3,14.9,45.0,62.94,29.33
2018,9,30,6,45,265.5,42.0,1.35,15.15,78.5,103.96,69.27
2018,9,30,7,0,316.0,56.0,1.4,15.4,112.0,150.38,110.0
2018,9,30,7,15,465.0,59.0,1.4,15.7,171.5,228.69,175.05
2018,9,30,7,30,614.0,62.0,1.4,16.0,231.0,322.0,252.74
2018,9,30,7,45,660.0,66.5,1.35,16.25,280.5,386.74,307.7
2018,9,30,8,0,706.0,71.0,1.3,16.5,330.0,454.55,363.19
2018,9,30,8,15,737.5,74.5,1.3,16.85,378.5,517.62,413.06
2018,9,30,8,30,769.0,78.0,1.3,17.2,427.0,582.25,462.19
2018,9,30,8,45,792.5,81.0,1.3,17.5,472.0,642.07,506.1
2018,9,30,9,0,816.0,84.0,1.3,17.8,517.0,701.86,547.86
2018,9,30,9,15,789.0,99.5,1.35,18.05,544.0,736.45,570.25
2018,9,30,9,30,762.0,115.0,1.4,18.3,571.0,765.71,588.98
2018,9,30,9,45,800.0,109.5,1.45,18.55,612.5,822.6,626.67
2018,9,30,10,0,838.0,104.0,1.5,18.8,654.0,878.87,663.02
2018,9,30,10,15,840.5,109.0,1.6,18.9,679.5,913.72,685.62
2018,9,30,10,30,843.0,114.0,1.7,19.0,705.0,945.36,706.29
2018,9,30,10,45,802.5,136.0,1.8,19.1,711.5,950.87,709.74
2018,9,30,11,0,762.0,158.0,1.9,19.2,718.0,958.4,714.95
2018,9,30,11,15,835.0,127.5,2.0,19.25,750.0,1002.43,744.43
2018,9,30,11,30,908.0,97.0,2.1,19.3,782.0,1038.35,768.12
2018,9,30,11,45,792.0,150.5,2.15,19.35,750.0,998.54,741.91
2018,9,30,12,0,676.0,204.0,2.2,19.4,718.0,948.82,709.76
2018,9,30,12,15,648.0,216.0,2.25,19.35,706.5,931.01,699.08
2018,9,30,12,30,620.0,228.0,2.3,19.3,695.0,909.89,685.44
2018,9,30,12,45,459.0,277.0,2.4,19.25,619.5,786.69,598.44
2018,9,30,13,0,298.0,326.0,2.5,19.2,544.0,653.45,502.03
2018,9,30,13,15,211.5,318.5,2.55,19.0,471.0,535.0,415.87
2018,9,30,13,30,125.0,311.0,2.6,18.8,398.0,440.07,344.01
2018,9,30,13,45,185.5,282.5,2.65,18.6,406.5,460.48,362.86
2018,9,30,14,0,246.0,254.0,2.7,18.4,415.0,494.54,391.06
2018,9,30,14,15,320.5,239.5,2.75,18.2,437.5,532.17,421.97
2018,9,30,14,30,395.0,225.0,2.8,18.0,460.0,579.28,459.29
2018,9,30,14,45,291.0,223.5,2.8,17.8,390.0,464.2,371.03
2018,9,30,15,0,187.0,222.0,2.8,17.6,320.0,359.6,289.18
2018,9,30,15,15,172.0,203.0,2.8,17.6,287.0,320.25,258.66
2018,9,30,15,30,157.0,184.0,2.8,17.6,254.0,282.12,228.35
2018,9,30,15,45,98.0,151.0,2.75,17.35,193.0,205.68,166.23
2018,9,30,16,0,39.0,118.0,2.7,17.1,132.0,127.73,101.9
2018,9,30,16,15,22.0,94.0,2.55,16.95,101.5,94.72,74.4
2018,9,30,16,30,5.0,70.0,2.4,16.8,71.0,60.92,46.0
2018,9,30,16,45,2.5,55.0,2.25,16.65,55.5,46.84,33.99
2018,9,30,17,0,0.0,40.0,2.1,16.5,40.0,33.15,22.18
2018,9,30,17,15,10.0,28.0,1.9,16.35,28.5,26.16,15.35
2018,9,30,17,30,20.0,16.0,1.7,16.2,17.0,17.71,4.36
2018,9,30,17,45,20.0,9.5,1.55,16.0,9.5,9.57,0.0
2018,9,30,18,0,20.0,3.0,1.4,15.8,2.0,0.0,0.0
2018,9,30,18,15,10.0,1.5,1.25,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,15.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.55,14.25,3.0,2.56,0.0
2018,10,1,6,30,0.0,6.0,1.6,14.4,6.0,4.92,0.0
2018,10,1,6,45,0.0,11.5,1.7,14.55,11.5,9.45,2.16
2018,10,1,7,0,0.0,17.0,1.8,14.7,17.0,13.98,6.21
2018,10,1,7,15,0.0,24.0,1.8,15.0,24.0,19.77,11.27
2018,10,1,7,30,0.0,31.0,1.8,15.3,31.0,25.57,16.29
2018,10,1,7,45,0.5,55.0,1.8,15.6,55.0,45.75,33.5
2018,10,1,8,0,1.0,79.0,1.8,15.9,79.0,66.51,50.96
2018,10,1,8,15,1.0,96.5,1.8,16.25,96.5,81.89,63.64
2018,10,1,8,30,1.0,114.0,1.8,16.6,114.0,97.42,76.25
2018,10,1,8,45,1.5,124.5,1.8,17.0,125.0,106.98,83.78
2018,10,1,9,0,2.0,135.0,1.8,17.4,136.0,116.65,91.34
2018,10,1,9,15,7.5,165.5,1.8,17.65,170.0,148.85,117.32
2018,10,1,9,30,13.0,196.0,1.8,17.9,204.0,181.99,143.64
2018,10,1,9,45,15.5,207.5,1.8,18.2,217.5,195.1,153.61
2018,10,1,10,0,18.0,219.0,1.8,18.5,231.0,208.43,163.75
2018,10,1,10,15,41.0,257.5,1.8,18.8,286.0,284.11,223.13
2018,10,1,10,30,64.0,296.0,1.8,19.1,341.0,347.92,271.83
2018,10,1,10,45,67.5,301.5,1.8,19.35,350.0,358.47,279.08
2018,10,1,11,0,71.0,307.0,1.8,19.6,359.0,368.97,286.57
2018,10,1,11,15,106.0,329.0,1.9,19.7,408.0,428.94,332.44
2018,10,1,11,30,141.0,351.0,2.0,19.8,457.0,511.07,393.39
2018,10,1,11,45,116.0,344.0,2.15,19.9,431.5,478.87,368.74
2018,10,1,12,0,91.0,337.0,2.3,20.0,406.0,424.24,328.03
2018,10,1,12,15,119.0,336.5,2.4,19.95,426.0,473.55,366.13
2018,10,1,12,30,147.0,336.0,2.5,19.9,446.0,500.35,387.05
2018,10,1,12,45,239.0,327.5,2.65,19.8,503.0,602.25,464.9
2018,10,1,13,0,331.0,319.0,2.8,19.7,560.0,679.02,523.17
2018,10,1,13,15,400.0,285.5,2.75,19.6,569.0,701.41,541.33
2018,10,1,13,30,469.0,252.0,2.7,19.5,578.0,739.17,570.23
2018,10,1,13,45,551.5,212.5,2.65,19.35,581.0,757.8,586.18
2018,10,1,14,0,634.0,173.0,2.6,19.2,584.0,777.44,602.61
2018,10,1,14,15,470.0,210.5,2.45,19.0,506.5,645.98,504.93
2018,10,1,14,30,306.0,248.0,2.3,18.8,429.0,516.66,407.11
2018,10,1,14,45,250.5,236.5,2.2,18.65,378.0,447.72,355.26
2018,10,1,15,0,195.0,225.0,2.1,18.5,327.0,369.16,294.8
2018,10,1,15,15,211.0,198.5,2.1,18.5,300.0,342.16,274.89
2018,10,1,15,30,227.0,172.0,2.1,18.5,273.0,324.73,261.62
2018,10,1,15,45,254.5,150.5,1.85,18.15,251.5,304.46,245.64
2018,10,1,16,0,282.0,129.0,1.6,17.8,230.0,280.77,226.09
2018,10,1,16,15,278.5,110.5,1.45,17.6,197.5,242.73,194.01
2018,10,1,16,30,275.0,92.0,1.3,17.4,165.0,204.8,161.06
2018,10,1,16,45,233.0,75.0,1.2,17.25,127.5,156.0,119.08
2018,10,1,17,0,191.0,58.0,1.1,17.1,90.0,112.38,81.36
2018,10,1,17,15,137.0,41.0,1.05,16.95,59.5,71.74,46.9
2018,10,1,17,30,83.0,24.0,1.0,16.8,29.0,36.25,10.47
2018,10,1,17,45,51.0,13.5,0.95,16.6,15.5,15.25,0.0
2018,10,1,18,0,19.0,3.0,0.9,16.4,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,0.85,16.35,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,16.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,2,5,45,10.0,1.5,1.45,15.7,1.0,0.0,0.0
2018,10,2,6,0,20.0,3.0,1.4,15.7,2.0,0.0,0.0
2018,10,2,6,15,20.0,7.5,1.45,15.85,7.5,8.06,0.0
2018,10,2,6,30,20.0,12.0,1.5,16.0,13.0,14.11,2.26
2018,10,2,6,45,10.0,23.0,1.6,16.2,23.5,21.57,11.64
2018,10,2,7,0,0.0,34.0,1.7,16.4,34.0,28.09,17.97
2018,10,2,7,15,45.5,54.5,1.75,16.7,66.5,68.07,51.07
2018,10,2,7,30,91.0,75.0,1.8,17.0,99.0,109.53,85.97
2018,10,2,7,45,72.5,91.0,1.8,17.3,112.5,122.48,97.44
2018,10,2,8,0,54.0,107.0,1.8,17.6,126.0,125.13,99.76
2018,10,2,8,15,79.5,145.0,1.95,17.9,178.0,180.48,145.4
2018,10,2,8,30,105.0,183.0,2.1,18.2,230.0,250.57,201.87
2018,10,2,8,45,90.5,195.5,2.2,18.45,239.0,246.86,198.11
2018,10,2,9,0,76.0,208.0,2.3,18.7,248.0,252.83,202.08
2018,10,2,9,15,69.0,226.0,2.4,19.0,264.5,269.05,214.1
2018,10,2,9,30,62.0,244.0,2.5,19.3,281.0,284.65,225.44
2018,10,2,9,45,72.0,257.5,2.6,19.55,302.5,309.34,244.36
2018,10,2,10,0,82.0,271.0,2.7,19.8,324.0,334.66,263.62
2018,10,2,10,15,141.5,290.5,2.75,20.05,386.5,430.99,338.08
2018,10,2,10,30,201.0,310.0,2.8,20.3,449.0,512.77,399.73
2018,10,2,10,45,257.0,307.5,2.85,20.55,490.5,589.44,456.36
2018,10,2,11,0,313.0,305.0,2.9,20.8,532.0,647.61,498.93
2018,10,2,11,15,309.5,304.5,2.95,20.9,532.0,648.8,499.09
2018,10,2,11,30,306.0,304.0,3.0,21.0,532.0,648.41,498.55
2018,10,2,11,45,181.5,304.5,3.05,21.15,440.0,502.71,389.01
2018,10,2,12,0,57.0,305.0,3.1,21.3,348.0,355.27,274.91
2018,10,2,12,15,33.5,246.5,3.15,21.25,271.5,269.05,208.93
2018,10,2,12,30,10.0,188.0,3.2,21.2,195.0,172.66,133.2
2018,10,2,12,45,169.0,224.5,3.25,21.2,346.5,418.99,329.72
2018,10,2,13,0,328.0,261.0,3.3,21.2,498.0,612.74,476.72
2018,10,2,13,15,338.5,271.0,3.35,21.05,510.0,626.78,486.55
2018,10,2,13,30,349.0,281.0,3.4,20.9,522.0,638.78,496.01
2018,10,2,13,45,321.0,274.0,3.45,20.75,488.5,594.88,464.16
2018,10,2,14,0,293.0,267.0,3.5,20.6,455.0,551.36,432.48
2018,10,2,14,15,248.5,262.5,3.55,20.4,416.0,497.35,392.1
2018,10,2,14,30,204.0,258.0,3.6,20.2,377.0,429.82,340.97
2018,10,2,14,45,224.5,235.5,3.65,19.95,358.5,412.43,329.36
2018,10,2,15,0,245.0,213.0,3.7,19.7,340.0,406.55,326.01
2018,10,2,15,15,225.5,197.0,3.7,19.7,305.5,363.44,292.3
2018,10,2,15,30,206.0,181.0,3.7,19.7,271.0,310.32,250.33
2018,10,2,15,45,159.0,152.5,3.65,19.2,217.0,242.67,196.01
2018,10,2,16,0,112.0,124.0,3.6,18.7,163.0,180.19,144.93
2018,10,2,16,15,103.5,108.5,3.45,18.4,140.5,154.16,123.08
2018,10,2,16,30,95.0,93.0,3.3,18.1,118.0,129.15,101.59
2018,10,2,16,45,123.0,71.5,3.2,17.85,96.0,110.87,84.5
2018,10,2,17,0,151.0,50.0,3.1,17.6,74.0,93.51,67.11
2018,10,2,17,15,134.5,35.5,2.9,17.35,51.0,65.61,41.72
2018,10,2,17,30,118.0,21.0,2.7,17.1,28.0,40.15,6.9
2018,10,2,17,45,59.0,10.5,2.45,16.85,14.0,13.27,0.0
2018,10,2,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,5,45,5.0,0.5,0.75,16.25,0.5,0.0,0.0
2018,10,3,6,0,10.0,1.0,0.7,16.3,1.0,0.0,0.0
2018,10,3,6,15,87.0,9.0,0.8,16.4,14.5,15.1,0.0
2018,10,3,6,30,164.0,17.0,0.9,16.5,28.0,47.0,15.67
2018,10,3,6,45,211.5,18.0,1.0,16.6,45.5,71.42,44.42
2018,10,3,7,0,259.0,19.0,1.1,16.7,63.0,99.77,69.87
2018,10,3,7,15,129.5,16.5,1.2,16.8,38.5,68.15,49.48
2018,10,3,7,30,0.0,14.0,1.3,16.9,14.0,11.51,4.17
2018,10,3,7,45,0.0,18.0,1.4,17.05,18.0,14.82,7.01
2018,10,3,8,0,0.0,22.0,1.5,17.2,22.0,18.13,9.81
2018,10,3,8,15,3.5,40.5,1.6,17.3,42.0,35.49,24.53
2018,10,3,8,30,7.0,59.0,1.7,17.4,62.0,53.28,39.48
2018,10,3,8,45,34.5,118.5,1.8,17.5,136.0,130.58,104.05
2018,10,3,9,0,62.0,178.0,1.9,17.6,210.0,211.69,170.02
2018,10,3,9,15,51.0,193.5,1.9,17.7,221.5,221.39,176.79
2018,10,3,9,30,40.0,209.0,1.9,17.8,233.0,230.15,182.91
2018,10,3,9,45,50.5,240.0,1.9,17.95,271.5,272.85,216.29
2018,10,3,10,0,61.0,271.0,1.9,18.1,310.0,316.7,249.93
2018,10,3,10,15,125.0,285.0,1.85,18.2,369.5,410.65,322.95
2018,10,3,10,30,189.0,299.0,1.8,18.3,429.0,490.21,383.12
2018,10,3,10,45,304.5,289.5,1.8,18.4,506.0,616.55,477.36
2018,10,3,11,0,420.0,280.0,1.8,18.5,583.0,746.77,570.4
2018,10,3,11,15,330.0,302.5,1.8,18.55,543.0,668.06,511.42
2018,10,3,11,30,240.0,325.0,1.8,18.6,503.0,605.82,464.69
2018,10,3,11,45,141.5,314.5,1.85,18.6,419.5,473.75,366.71
2018,10,3,12,0,43.0,304.0,1.9,18.6,336.0,340.5,264.38
2018,10,3,12,15,36.5,290.5,2.0,18.55,317.5,319.19,248.78
2018,10,3,12,30,30.0,277.0,2.1,18.5,299.0,297.92,232.58
2018,10,3,12,45,114.5,300.0,2.2,18.5,382.5,427.76,334.86
2018,10,3,13,0,199.0,323.0,2.3,18.5,466.0,534.34,416.4
2018,10,3,13,15,244.0,305.5,2.3,18.45,476.0,574.43,446.82
2018,10,3,13,30,289.0,288.0,2.3,18.4,486.0,590.71,460.42
2018,10,3,13,45,490.0,209.0,2.35,18.35,528.5,698.69,545.08
2018,10,3,14,0,691.0,130.0,2.4,18.3,571.0,781.25,607.01
2018,10,3,14,15,453.0,182.0,2.35,18.25,465.0,601.81,474.32
2018,10,3,14,30,215.0,234.0,2.3,18.2,359.0,413.18,328.74
2018,10,3,14,45,167.5,213.5,2.3,18.15,306.5,345.6,276.94
2018,10,3,15,0,120.0,193.0,2.3,18.1,254.0,281.86,226.52
2018,10,3,15,15,276.5,149.0,2.3,18.1,273.5,346.38,281.16
2018,10,3,15,30,433.0,105.0,2.3,18.1,293.0,394.26,320.29
2018,10,3,15,45,508.5,83.5,2.25,18.05,278.5,395.77,320.52
2018,10,3,16,0,584.0,62.0,2.2,18.0,264.0,379.6,305.71
2018,10,3,16,15,359.5,45.0,2.2,17.85,163.0,223.2,178.47
2018,10,3,16,30,135.0,28.0,2.2,17.7,62.0,87.78,66.81
2018,10,3,16,45,253.0,27.0,2.2,17.6,73.0,120.93,90.14
2018,10,3,17,0,371.0,26.0,2.2,17.5,84.0,134.57,93.63
2018,10,3,17,15,305.0,24.0,2.1,17.25,59.5,94.61,57.61
2018,10,3,17,30,239.0,22.0,2.0,17.0,35.0,58.07,2.14
2018,10,3,17,45,119.5,11.0,1.9,16.8,17.5,18.11,0.0
2018,10,3,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,4,6,15,21.0,7.0,1.8,15.0,8.5,7.82,0.0
2018,10,4,6,30,42.0,14.0,1.9,15.1,17.0,21.19,3.78
2018,10,4,6,45,55.5,26.0,2.05,15.25,33.0,40.43,25.23
2018,10,4,7,0,69.0,38.0,2.2,15.4,49.0,56.1,39.47
2018,10,4,7,15,37.5,44.5,2.2,15.5,51.0,55.74,41.02
2018,10,4,7,30,6.0,51.0,2.2,15.6,53.0,44.63,32.43
2018,10,4,7,45,3.0,48.5,2.25,15.75,49.5,41.5,29.85
2018,10,4,8,0,0.0,46.0,2.3,15.9,46.0,38.03,26.83
2018,10,4,8,15,0.0,53.5,2.4,16.0,53.5,44.28,32.05
2018,10,4,8,30,0.0,61.0,2.5,16.1,61.0,50.54,37.21
2018,10,4,8,45,0.0,67.0,2.55,16.2,67.0,55.56,41.29
2018,10,4,9,0,0.0,73.0,2.6,16.3,73.0,60.59,45.34
2018,10,4,9,15,14.5,144.0,2.75,16.4,152.5,134.67,106.92
2018,10,4,9,30,29.0,215.0,2.9,16.5,232.0,227.96,182.48
2018,10,4,9,45,42.0,241.5,3.0,16.55,267.5,267.76,214.0
2018,10,4,10,0,55.0,268.0,3.1,16.6,303.0,308.78,246.28
2018,10,4,10,15,46.5,269.5,3.25,16.6,300.0,303.74,241.64
2018,10,4,10,30,38.0,271.0,3.4,16.6,297.0,298.18,236.76
2018,10,4,10,45,51.0,281.5,3.55,16.65,317.5,322.72,256.3
2018,10,4,11,0,64.0,292.0,3.7,16.7,338.0,347.7,276.02
2018,10,4,11,15,91.0,320.0,3.85,16.7,386.5,406.25,322.06
2018,10,4,11,30,118.0,348.0,4.0,16.7,435.0,487.17,384.26
2018,10,4,11,45,110.0,344.5,4.1,16.7,426.0,454.14,358.8
2018,10,4,12,0,102.0,341.0,4.2,16.7,417.0,442.21,349.68
2018,10,4,12,15,93.5,339.5,4.35,16.65,408.5,431.66,341.7
2018,10,4,12,30,85.0,338.0,4.5,16.6,400.0,420.86,333.51
2018,10,4,12,45,69.0,322.0,4.6,16.55,372.0,386.28,306.65
2018,10,4,13,0,53.0,306.0,4.7,16.5,344.0,352.03,279.89
2018,10,4,13,15,50.5,294.0,4.7,16.4,329.5,335.71,267.5
2018,10,4,13,30,48.0,282.0,4.7,16.3,315.0,319.43,255.06
2018,10,4,13,45,234.5,240.5,4.7,16.25,390.5,480.24,387.81
2018,10,4,14,0,421.0,199.0,4.7,16.2,466.0,610.22,492.51
2018,10,4,14,15,481.0,174.5,4.65,16.15,463.5,617.59,499.61
2018,10,4,14,30,541.0,150.0,4.6,16.1,461.0,627.37,508.7
2018,10,4,14,45,555.5,138.5,4.5,16.0,438.5,601.08,489.05
2018,10,4,15,0,570.0,127.0,4.4,15.9,416.0,571.66,466.75
2018,10,4,15,15,653.5,101.0,4.4,15.9,403.0,569.64,466.3
2018,10,4,15,30,737.0,75.0,4.4,15.9,390.0,555.07,454.97
2018,10,4,15,45,721.5,68.5,4.3,15.75,346.5,497.88,407.95
2018,10,4,16,0,706.0,62.0,4.2,15.6,303.0,440.68,359.54
2018,10,4,16,15,625.0,60.5,4.25,15.4,248.5,360.72,291.65
2018,10,4,16,30,544.0,59.0,4.3,15.2,194.0,288.03,228.33
2018,10,4,16,45,504.0,49.5,4.3,15.0,152.0,229.14,174.74
2018,10,4,17,0,464.0,40.0,4.3,14.8,110.0,174.74,124.34
2018,10,4,17,15,341.0,31.0,4.3,14.55,71.5,109.07,67.45
2018,10,4,17,30,218.0,22.0,4.3,14.3,33.0,54.6,0.0
2018,10,4,17,45,109.0,11.0,4.3,14.1,16.5,17.36,0.0
2018,10,4,18,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,5,6,15,141.5,11.5,3.0,12.75,20.5,22.56,0.0
2018,10,5,6,30,283.0,23.0,3.0,13.1,41.0,71.56,18.25
2018,10,5,6,45,407.5,31.5,3.0,13.45,83.5,131.08,85.41
2018,10,5,7,0,532.0,40.0,3.0,13.8,126.0,202.96,147.75
2018,10,5,7,15,606.0,44.5,2.8,13.95,175.5,267.62,206.33
2018,10,5,7,30,680.0,49.0,2.6,14.1,225.0,341.56,271.87
2018,10,5,7,45,722.5,53.0,2.4,14.3,275.0,407.97,329.84
2018,10,5,8,0,765.0,57.0,2.2,14.5,325.0,477.88,388.25
2018,10,5,8,15,793.5,60.0,2.2,14.75,373.0,541.62,440.05
2018,10,5,8,30,822.0,63.0,2.2,15.0,421.0,601.88,487.44
2018,10,5,8,45,841.5,64.5,2.2,15.2,464.5,658.86,530.75
2018,10,5,9,0,861.0,66.0,2.2,15.4,508.0,715.29,570.18
2018,10,5,9,15,746.0,107.5,2.25,15.65,511.5,722.47,573.25
2018,10,5,9,30,631.0,149.0,2.3,15.9,515.0,707.04,559.98
2018,10,5,9,45,710.0,133.0,2.3,16.1,567.0,783.12,613.85
2018,10,5,10,0,789.0,117.0,2.3,16.3,619.0,856.29,663.27
2018,10,5,10,15,853.0,98.0,2.2,16.55,661.5,908.54,696.11
2018,10,5,10,30,917.0,79.0,2.1,16.8,704.0,969.96,734.56
2018,10,5,10,45,921.5,79.5,2.0,17.0,722.5,995.73,748.47
2018,10,5,11,0,926.0,80.0,1.9,17.2,741.0,1017.9,760.23
2018,10,5,11,15,915.5,86.5,1.9,17.4,748.5,1028.36,765.7
2018,10,5,11,30,905.0,93.0,1.9,17.6,756.0,1034.6,768.68
2018,10,5,11,45,844.0,121.0,1.85,17.85,741.5,1022.6,759.14
2018,10,5,12,0,783.0,149.0,1.8,18.1,727.0,992.73,738.29
2018,10,5,12,15,719.0,175.5,1.95,18.15,704.0,963.34,721.13
2018,10,5,12,30,655.0,202.0,2.1,18.2,681.0,921.6,695.32
2018,10,5,12,45,659.5,190.5,2.3,18.25,665.5,905.68,687.21
2018,10,5,13,0,664.0,179.0,2.5,18.3,650.0,886.41,676.35
2018,10,5,13,15,751.0,142.0,2.75,18.3,660.5,914.54,698.64
2018,10,5,13,30,838.0,105.0,3.0,18.3,671.0,929.57,711.57
2018,10,5,13,45,845.5,97.0,3.3,18.35,648.0,893.26,689.21
2018,10,5,14,0,853.0,89.0,3.6,18.4,625.0,863.79,671.56
2018,10,5,14,15,857.0,81.5,3.75,18.25,595.0,828.15,648.77
2018,10,5,14,30,861.0,74.0,3.9,18.1,565.0,789.05,623.15
2018,10,5,14,45,845.5,71.5,4.05,18.0,525.0,737.63,587.9
2018,10,5,15,0,830.0,69.0,4.2,17.9,485.0,684.82,550.94
2018,10,5,15,15,795.0,69.5,4.2,17.9,438.0,626.52,507.21
2018,10,5,15,30,760.0,70.0,4.2,17.9,391.0,563.49,457.52
2018,10,5,15,45,714.5,68.0,4.5,17.5,341.0,493.2,402.1
2018,10,5,16,0,669.0,66.0,4.8,17.1,291.0,427.26,347.9
2018,10,5,16,15,618.0,61.0,4.95,16.8,242.5,358.06,288.8
2018,10,5,16,30,567.0,56.0,5.1,16.5,194.0,293.71,231.96
2018,10,5,16,45,502.5,47.5,5.25,16.15,148.5,226.53,172.0
2018,10,5,17,0,438.0,39.0,5.4,15.8,103.0,166.86,118.12
2018,10,5,17,15,313.5,29.0,5.45,15.45,65.5,101.75,61.47
2018,10,5,17,30,189.0,19.0,5.5,15.1,28.0,47.65,0.0
2018,10,5,17,45,94.5,9.5,5.55,14.8,14.0,15.03,0.0
2018,10,5,18,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,14.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,13.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,3.95,13.9,18.5,21.12,0.0
2018,10,6,6,30,263.0,21.0,4.1,14.2,37.0,67.11,11.47
2018,10,6,6,45,383.0,29.0,4.3,14.45,77.0,124.34,80.34
2018,10,6,7,0,503.0,37.0,4.5,14.7,117.0,192.92,140.23
2018,10,6,7,15,428.0,42.5,4.5,14.95,127.5,206.05,159.37
2018,10,6,7,30,353.0,48.0,4.5,15.2,138.0,209.28,167.71
2018,10,6,7,45,308.5,70.5,4.55,15.45,161.5,230.26,188.21
2018,10,6,8,0,264.0,93.0,4.6,15.7,185.0,250.73,206.6
2018,10,6,8,15,294.5,106.0,4.65,15.95,222.5,298.75,247.1
2018,10,6,8,30,325.0,119.0,4.7,16.2,260.0,349.49,288.99
2018,10,6,8,45,478.5,118.0,4.75,16.45,349.5,471.41,388.64
2018,10,6,9,0,632.0,117.0,4.8,16.7,439.0,615.95,502.67
2018,10,6,9,15,692.5,115.0,4.8,16.95,493.0,690.8,558.94
2018,10,6,9,30,753.0,113.0,4.8,17.2,547.0,768.19,614.86
2018,10,6,9,45,834.0,95.5,4.8,17.45,602.0,843.6,668.07
2018,10,6,10,0,915.0,78.0,4.8,17.7,657.0,915.49,717.66
2018,10,6,10,15,929.5,77.5,4.85,17.9,686.5,956.21,744.82
2018,10,6,10,30,944.0,77.0,4.9,18.1,716.0,994.1,770.04
2018,10,6,10,45,945.0,79.0,4.9,18.25,734.0,1018.79,785.69
2018,10,6,11,0,946.0,81.0,4.9,18.4,752.0,1039.63,798.79
2018,10,6,11,15,942.0,84.5,4.95,18.5,761.5,1053.29,807.65
2018,10,6,11,30,938.0,88.0,5.0,18.6,771.0,1062.83,813.87
2018,10,6,11,45,943.5,86.0,5.05,18.75,776.0,1071.49,819.51
2018,10,6,12,0,949.0,84.0,5.1,18.9,781.0,1076.1,822.53
2018,10,6,12,15,941.5,86.5,5.15,18.95,774.0,1068.69,817.8
2018,10,6,12,30,934.0,89.0,5.2,19.0,767.0,1057.28,810.53
2018,10,6,12,45,936.0,85.5,5.25,19.1,755.0,1044.45,802.28
2018,10,6,13,0,938.0,82.0,5.3,19.2,743.0,1027.59,791.34
2018,10,6,13,15,931.5,81.5,5.35,19.25,722.0,1002.1,774.62
2018,10,6,13,30,925.0,81.0,5.4,19.3,701.0,973.09,755.46
2018,10,6,13,45,921.5,78.0,5.45,19.35,674.0,940.5,733.72
2018,10,6,14,0,918.0,75.0,5.5,19.4,647.0,904.55,709.48
2018,10,6,14,15,905.5,73.5,5.6,19.35,612.0,859.58,679.04
2018,10,6,14,30,893.0,72.0,5.7,19.3,577.0,812.3,646.52
2018,10,6,14,45,876.5,70.5,5.8,19.3,536.0,759.92,609.56
2018,10,6,15,0,860.0,69.0,5.9,19.3,495.0,706.14,570.94
2018,10,6,15,15,837.5,66.5,5.9,19.3,449.5,646.08,525.66
2018,10,6,15,30,815.0,64.0,5.9,19.3,404.0,590.32,480.93
2018,10,6,15,45,782.5,61.0,6.05,19.0,355.0,523.41,426.92
2018,10,6,16,0,750.0,58.0,6.2,18.7,306.0,458.14,372.29
2018,10,6,16,15,701.5,54.0,6.2,18.35,255.5,386.62,310.66
2018,10,6,16,30,653.0,50.0,6.2,18.0,205.0,319.38,250.76
2018,10,6,16,45,573.5,44.0,6.25,17.6,156.0,245.91,185.28
2018,10,6,17,0,494.0,38.0,6.3,17.2,107.0,180.54,126.52
2018,10,6,17,15,345.0,28.5,6.3,16.85,67.0,107.58,62.88
2018,10,6,17,30,196.0,19.0,6.3,16.5,27.0,42.39,0.0
2018,10,6,17,45,98.0,9.5,6.3,16.15,13.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,15.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.65,15.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,15.75,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,16.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,16.35,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,16.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,16.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,16.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,7,6,15,155.0,10.5,4.85,15.3,19.5,23.65,0.0
2018,10,7,6,30,310.0,21.0,5.0,15.6,39.0,74.86,5.72
2018,10,7,6,45,443.5,28.5,5.2,15.95,82.5,136.86,87.19
2018,10,7,7,0,577.0,36.0,5.4,16.3,126.0,213.14,153.85
2018,10,7,7,15,645.5,41.0,5.55,16.55,176.0,280.43,215.43
2018,10,7,7,30,714.0,46.0,5.7,16.8,226.0,355.12,282.67
2018,10,7,7,45,743.5,51.0,5.85,17.05,274.0,418.56,339.75
2018,10,7,8,0,773.0,56.0,6.0,17.3,322.0,483.98,396.57
2018,10,7,8,15,814.5,57.5,5.95,17.55,374.0,549.91,451.83
2018,10,7,8,30,856.0,59.0,5.9,17.8,426.0,621.6,509.75
2018,10,7,8,45,869.0,62.5,5.85,18.05,469.0,678.11,553.64
2018,10,7,9,0,882.0,66.0,5.8,18.3,512.0,733.35,593.54
2018,10,7,9,15,896.0,68.5,5.75,18.55,552.0,786.63,631.21
2018,10,7,9,30,910.0,71.0,5.7,18.8,592.0,838.14,666.93
2018,10,7,9,45,909.0,76.0,5.65,19.1,622.0,877.7,693.25
2018,10,7,10,0,908.0,81.0,5.6,19.4,652.0,913.85,716.87
2018,10,7,10,15,900.5,88.5,5.5,19.65,674.5,943.39,735.38
2018,10,7,10,30,893.0,96.0,5.4,19.9,697.0,968.9,750.91
2018,10,7,10,45,898.0,97.0,5.35,20.15,716.0,995.06,767.22
2018,10,7,11,0,903.0,98.0,5.3,20.4,735.0,1017.71,781.03
2018,10,7,11,15,929.0,89.5,5.2,20.55,753.5,1046.79,799.21
2018,10,7,11,30,955.0,81.0,5.1,20.7,772.0,1072.34,814.83
2018,10,7,11,45,934.5,89.5,5.05,20.9,768.5,1066.93,809.63
2018,10,7,12,0,914.0,98.0,5.0,21.1,765.0,1057.17,801.86
2018,10,7,12,15,916.0,97.0,4.95,21.2,761.5,1055.35,800.04
2018,10,7,12,30,918.0,96.0,4.9,21.3,758.0,1049.55,795.62
2018,10,7,12,45,923.5,91.5,4.85,21.4,747.5,1039.2,788.29
2018,10,7,13,0,929.0,87.0,4.8,21.5,737.0,1024.77,778.36
2018,10,7,13,15,916.5,88.5,4.8,21.55,714.0,995.95,759.29
2018,10,7,13,30,904.0,90.0,4.8,21.6,691.0,963.93,738.09
2018,10,7,13,45,907.0,84.5,4.85,21.7,666.5,934.9,719.2
2018,10,7,14,0,910.0,79.0,4.9,21.8,642.0,902.15,697.6
2018,10,7,14,15,899.0,77.0,4.95,21.75,607.0,858.1,668.2
2018,10,7,14,30,888.0,75.0,5.0,21.7,572.0,811.64,636.76
2018,10,7,14,45,873.5,72.0,5.0,21.7,531.5,759.2,600.12
2018,10,7,15,0,859.0,69.0,5.0,21.7,491.0,705.19,561.8
2018,10,7,15,15,836.0,66.5,5.0,21.7,445.0,644.85,517.21
2018,10,7,15,30,813.0,64.0,5.0,21.7,399.0,588.86,473.17
2018,10,7,15,45,782.5,60.0,4.9,21.55,350.0,522.03,419.46
2018,10,7,16,0,752.0,56.0,4.8,21.4,301.0,456.68,365.23
2018,10,7,16,15,706.5,51.5,4.55,20.95,251.0,385.91,305.15
2018,10,7,16,30,661.0,47.0,4.3,20.5,201.0,319.13,246.52
2018,10,7,16,45,584.0,40.5,4.05,20.1,152.0,244.41,180.94
2018,10,7,17,0,507.0,34.0,3.8,19.7,103.0,178.43,122.35
2018,10,7,17,15,357.5,25.5,3.7,19.25,64.0,107.03,59.25
2018,10,7,17,30,208.0,17.0,3.6,18.8,25.0,42.24,0.0
2018,10,7,17,45,104.0,8.5,3.55,18.35,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,8,6,15,147.0,10.0,3.4,15.95,18.0,22.81,0.0
2018,10,8,6,30,294.0,20.0,3.5,16.3,36.0,71.85,0.0
2018,10,8,6,45,428.0,27.0,3.6,16.7,78.0,133.08,83.9
2018,10,8,7,0,562.0,34.0,3.7,17.1,120.0,208.13,149.3
2018,10,8,7,15,631.5,39.0,3.85,17.4,169.0,274.77,209.64
2018,10,8,7,30,701.0,44.0,4.0,17.7,218.0,349.02,275.57
2018,10,8,7,45,743.5,47.5,4.15,18.0,268.5,416.0,334.46
2018,10,8,8,0,786.0,51.0,4.3,18.3,319.0,483.05,391.66
2018,10,8,8,15,814.5,53.0,4.35,18.6,366.5,545.93,443.51
2018,10,8,8,30,843.0,55.0,4.4,18.9,414.0,609.89,494.42
2018,10,8,8,45,862.5,57.0,4.5,19.2,458.0,668.33,539.13
2018,10,8,9,0,882.0,59.0,4.6,19.5,502.0,726.17,580.63
2018,10,8,9,15,895.5,61.0,4.55,19.8,541.0,778.38,616.48
2018,10,8,9,30,909.0,63.0,4.5,20.1,580.0,828.79,650.37
2018,10,8,9,45,919.0,64.5,4.45,20.35,613.0,873.49,679.73
2018,10,8,10,0,929.0,66.0,4.4,20.6,646.0,915.57,706.84
2018,10,8,10,15,936.0,66.5,4.35,20.8,672.0,950.79,729.23
2018,10,8,10,30,943.0,67.0,4.3,21.0,698.0,982.76,749.23
2018,10,8,10,45,948.0,68.0,4.2,21.25,717.5,1009.96,765.43
2018,10,8,11,0,953.0,69.0,4.1,21.5,737.0,1033.47,779.07
2018,10,8,11,15,955.5,69.5,4.0,21.65,748.0,1050.03,788.35
2018,10,8,11,30,958.0,70.0,3.9,21.8,759.0,1062.6,795.07
2018,10,8,11,45,958.5,70.0,3.8,21.95,762.0,1068.45,797.44
2018,10,8,12,0,959.0,70.0,3.7,22.1,765.0,1070.19,797.26
2018,10,8,12,15,957.0,70.5,3.65,22.15,760.0,1065.85,793.95
2018,10,8,12,30,955.0,71.0,3.6,22.2,755.0,1057.43,788.15
2018,10,8,12,45,951.0,71.0,3.55,22.3,742.0,1042.36,777.97
2018,10,8,13,0,947.0,71.0,3.5,22.4,729.0,1023.38,765.38
2018,10,8,13,15,940.5,70.5,3.5,22.35,708.0,997.6,749.18
2018,10,8,13,30,934.0,70.0,3.5,22.3,687.0,968.28,730.65
2018,10,8,13,45,925.0,69.0,3.55,22.25,658.5,932.7,708.15
2018,10,8,14,0,916.0,68.0,3.6,22.2,630.0,894.1,683.42
2018,10,8,14,15,903.0,67.5,3.65,22.05,595.5,849.93,654.8
2018,10,8,14,30,890.0,67.0,3.7,21.9,561.0,803.5,624.2
2018,10,8,14,45,872.5,65.5,3.75,21.8,520.0,750.46,588.22
2018,10,8,15,0,855.0,64.0,3.8,21.7,479.0,696.14,550.66
2018,10,8,15,15,832.5,61.5,3.8,21.7,434.0,636.33,507.22
2018,10,8,15,30,810.0,59.0,3.8,21.7,389.0,576.42,460.82
2018,10,8,15,45,776.0,56.5,3.85,21.2,340.5,514.09,411.8
2018,10,8,16,0,742.0,54.0,3.9,20.7,292.0,449.15,358.9
2018,10,8,16,15,691.0,50.0,3.9,20.15,242.0,377.13,298.46
2018,10,8,16,30,640.0,46.0,3.9,19.6,192.0,309.76,239.75
2018,10,8,16,45,557.5,40.5,3.9,19.05,144.5,235.62,174.88
2018,10,8,17,0,475.0,35.0,3.9,18.5,97.0,172.5,118.74
2018,10,8,17,15,318.0,25.5,3.9,17.9,59.0,98.39,52.12
2018,10,8,17,30,161.0,16.0,3.9,17.3,21.0,35.1,0.0
2018,10,8,17,45,80.5,8.0,3.9,16.7,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,10,9,6,15,9.0,3.5,0.3,13.55,4.0,3.88,0.0
2018,10,9,6,30,18.0,7.0,0.4,13.7,8.0,10.39,0.0
2018,10,9,6,45,9.0,14.0,0.5,13.9,14.5,13.84,5.07
2018,10,9,7,0,0.0,21.0,0.6,14.1,21.0,17.3,8.94
2018,10,9,7,15,0.0,31.5,0.7,14.4,31.5,25.99,16.57
2018,10,9,7,30,0.0,42.0,0.8,14.7,42.0,34.71,24.15
2018,10,9,7,45,0.0,54.5,0.95,14.95,54.5,45.11,33.06
2018,10,9,8,0,0.0,67.0,1.1,15.2,67.0,55.55,41.87
2018,10,9,8,15,0.5,89.0,1.1,15.55,89.0,75.32,58.4
2018,10,9,8,30,1.0,111.0,1.1,15.9,111.0,95.44,74.94
2018,10,9,8,45,15.0,148.5,1.1,16.25,155.5,140.03,111.7
2018,10,9,9,0,29.0,186.0,1.1,16.6,200.0,198.79,159.07
2018,10,9,9,15,54.5,213.5,1.05,16.95,243.0,248.62,198.51
2018,10,9,9,30,80.0,241.0,1.0,17.3,286.0,300.9,239.01
2018,10,9,9,45,150.0,253.0,0.9,17.7,344.0,393.3,310.08
2018,10,9,10,0,220.0,265.0,0.8,18.1,402.0,474.25,369.88
2018,10,9,10,15,336.0,253.0,0.8,18.45,472.0,593.92,457.27
