Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,4,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.0,4.4,12.45,2.0,0.0,0.0
2018,10,29,6,30,25.0,4.0,4.4,12.7,4.0,0.0,0.0
2018,10,29,6,45,28.0,16.0,4.35,12.9,17.5,20.67,0.0
2018,10,29,7,0,31.0,28.0,4.3,13.1,31.0,42.67,24.5
2018,10,29,7,15,36.0,45.5,4.3,13.35,50.5,59.32,43.1
2018,10,29,7,30,41.0,63.0,4.3,13.6,70.0,80.71,62.47
2018,10,29,7,45,55.0,82.5,4.3,13.8,95.0,109.5,87.83
2018,10,29,8,0,69.0,102.0,4.3,14.0,120.0,139.81,114.25
2018,10,29,8,15,89.5,116.5,4.35,14.2,144.5,180.17,148.84
2018,10,29,8,30,110.0,131.0,4.4,14.4,169.0,213.2,176.91
2018,10,29,8,45,99.5,150.0,4.5,14.6,187.5,231.97,192.06
2018,10,29,9,0,89.0,169.0,4.6,14.8,206.0,235.44,194.36
2018,10,29,9,15,169.5,185.5,4.6,14.95,264.5,335.04,277.4
2018,10,29,9,30,250.0,202.0,4.6,15.1,323.0,443.77,365.48
2018,10,29,9,45,281.0,212.5,4.6,15.25,356.5,491.96,403.12
2018,10,29,10,0,312.0,223.0,4.6,15.4,390.0,541.38,441.4
2018,10,29,10,15,313.5,234.0,4.6,15.5,408.5,564.95,458.63
2018,10,29,10,30,315.0,245.0,4.6,15.6,427.0,587.46,475.01
2018,10,29,10,45,307.5,253.5,4.55,15.7,435.5,597.12,481.19
2018,10,29,11,0,300.0,262.0,4.5,15.8,444.0,605.25,486.28
2018,10,29,11,15,394.0,241.0,4.5,15.9,484.5,678.21,543.8
2018,10,29,11,30,488.0,220.0,4.5,16.0,525.0,774.85,616.94
2018,10,29,11,45,529.0,206.0,4.5,16.1,537.5,802.79,637.75
2018,10,29,12,0,570.0,192.0,4.5,16.2,550.0,828.15,656.85
2018,10,29,12,15,682.0,152.5,4.5,16.35,577.0,903.49,711.09
2018,10,29,12,30,794.0,113.0,4.5,16.5,604.0,955.74,747.81
2018,10,29,12,45,846.0,95.5,4.55,16.7,608.5,975.86,762.05
2018,10,29,13,0,898.0,78.0,4.6,16.9,613.0,979.3,764.89
2018,10,29,13,15,864.0,85.0,4.55,17.05,585.0,937.28,735.02
2018,10,29,13,30,830.0,92.0,4.5,17.2,557.0,903.33,711.18
2018,10,29,13,45,839.5,84.5,4.5,17.35,534.5,878.51,694.25
2018,10,29,14,0,849.0,77.0,4.5,17.5,512.0,849.86,674.46
2018,10,29,14,15,848.5,71.5,4.5,17.5,481.5,803.57,642.01
2018,10,29,14,30,848.0,66.0,4.5,17.5,451.0,763.14,613.63
2018,10,29,14,45,825.5,63.5,4.55,17.5,411.0,714.08,578.54
2018,10,29,15,0,803.0,61.0,4.6,17.5,371.0,656.99,536.61
2018,10,29,15,15,771.5,58.0,4.6,17.5,327.0,593.12,486.96
2018,10,29,15,30,740.0,55.0,4.6,17.5,283.0,530.23,435.59
2018,10,29,15,45,691.5,51.0,4.9,17.15,236.5,458.17,376.18
2018,10,29,16,0,643.0,47.0,5.2,16.8,190.0,389.69,317.13
2018,10,29,16,15,563.5,41.5,5.25,16.35,145.0,309.99,246.93
2018,10,29,16,30,484.0,36.0,5.3,15.9,100.0,242.03,184.66
2018,10,29,16,45,337.0,27.0,5.3,15.45,62.5,154.34,99.75
2018,10,29,17,0,190.0,18.0,5.3,15.0,25.0,63.99,0.0
2018,10,29,17,15,95.0,9.0,5.45,14.75,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,14.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,13.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,10,30,6,15,18.0,2.0,4.7,12.05,1.5,0.0,0.0
2018,10,30,6,30,36.0,4.0,4.8,12.2,3.0,0.0,0.0
2018,10,30,6,45,221.5,15.0,4.9,12.4,30.5,68.47,0.0
2018,10,30,7,0,407.0,26.0,5.0,12.6,58.0,167.21,101.78
2018,10,30,7,15,512.5,32.5,5.2,12.95,101.5,243.05,186.04
2018,10,30,7,30,618.0,39.0,5.4,13.3,145.0,328.16,263.69
2018,10,30,7,45,658.5,45.0,5.6,13.65,189.0,391.99,322.88
2018,10,30,8,0,699.0,51.0,5.8,14.0,233.0,459.05,382.78
2018,10,30,8,15,730.5,56.0,5.85,14.35,277.0,522.42,437.45
2018,10,30,8,30,762.0,61.0,5.9,14.7,321.0,587.28,491.4
2018,10,30,8,45,773.5,67.0,5.9,15.1,360.0,640.43,533.64
2018,10,30,9,0,785.0,73.0,5.9,15.5,399.0,692.44,572.4
2018,10,30,9,15,810.0,74.5,5.75,15.8,437.5,748.23,612.96
2018,10,30,9,30,835.0,76.0,5.6,16.1,476.0,803.32,652.01
2018,10,30,9,45,838.0,80.5,5.5,16.45,504.5,842.12,678.17
2018,10,30,10,0,841.0,85.0,5.4,16.8,533.0,878.09,701.92
2018,10,30,10,15,880.5,79.0,5.3,17.05,567.0,921.76,731.25
2018,10,30,10,30,920.0,73.0,5.2,17.3,601.0,973.42,765.86
2018,10,30,10,45,936.0,70.0,5.15,17.6,621.5,1004.21,785.3
2018,10,30,11,0,952.0,67.0,5.1,17.9,642.0,1031.81,802.52
2018,10,30,11,15,954.5,68.0,5.05,18.1,652.0,1047.67,811.83
2018,10,30,11,30,957.0,69.0,5.0,18.3,662.0,1059.63,818.59
2018,10,30,11,45,958.0,68.5,4.95,18.5,664.0,1064.17,820.36
2018,10,30,12,0,959.0,68.0,4.9,18.7,666.0,1064.69,819.57
2018,10,30,12,15,956.5,68.0,4.85,18.8,660.0,1058.31,814.54
2018,10,30,12,30,954.0,68.0,4.8,18.9,654.0,1047.96,807.01
2018,10,30,12,45,948.5,68.5,4.8,19.0,640.0,1031.39,795.82
2018,10,30,13,0,943.0,69.0,4.8,19.1,626.0,1011.1,782.21
2018,10,30,13,15,912.0,74.5,4.8,19.1,598.0,969.38,753.92
2018,10,30,13,30,881.0,80.0,4.8,19.1,570.0,925.33,723.94
2018,10,30,13,45,866.0,79.0,4.8,19.15,540.5,885.72,696.79
2018,10,30,14,0,851.0,78.0,4.8,19.2,511.0,852.58,674.14
2018,10,30,14,15,863.0,70.5,4.8,19.1,484.0,814.09,647.75
2018,10,30,14,30,875.0,63.0,4.8,19.0,457.0,780.43,624.7
2018,10,30,14,45,849.5,60.5,4.8,18.95,414.5,721.26,581.98
2018,10,30,15,0,824.0,58.0,4.8,18.9,372.0,661.74,538.25
2018,10,30,15,15,743.0,60.5,4.8,18.9,318.0,577.43,472.61
2018,10,30,15,30,662.0,63.0,4.8,18.9,264.0,495.27,405.74
2018,10,30,15,45,579.5,59.5,4.9,18.3,214.5,409.22,335.09
2018,10,30,16,0,497.0,56.0,5.0,17.7,165.0,330.62,268.32
2018,10,30,16,15,439.5,46.5,4.85,17.1,125.5,264.58,209.98
2018,10,30,16,30,382.0,37.0,4.7,16.5,86.0,204.72,155.24
2018,10,30,16,45,294.0,27.5,4.6,15.9,55.5,140.17,86.97
2018,10,30,17,0,206.0,18.0,4.5,15.3,25.0,68.17,0.0
2018,10,30,17,15,103.0,9.0,4.55,14.95,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,14.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,31,6,15,13.0,1.5,2.5,12.95,1.0,0.0,0.0
2018,10,31,6,30,26.0,3.0,2.4,13.1,2.0,0.0,0.0
2018,10,31,6,45,115.0,15.0,2.35,13.3,22.0,41.79,0.0
2018,10,31,7,0,204.0,27.0,2.3,13.5,42.0,107.83,61.31
2018,10,31,7,15,320.0,37.5,2.4,13.95,81.5,180.17,136.57
2018,10,31,7,30,436.0,48.0,2.5,14.4,121.0,262.56,208.92
2018,10,31,7,45,532.0,51.0,2.55,14.85,168.0,340.0,276.48
2018,10,31,8,0,628.0,54.0,2.6,15.3,215.0,426.68,349.9
2018,10,31,8,15,593.5,69.5,2.75,15.6,244.5,459.3,378.21
2018,10,31,8,30,559.0,85.0,2.9,15.9,274.0,486.55,400.83
2018,10,31,8,45,549.0,100.5,3.05,16.2,306.0,525.78,431.84
2018,10,31,9,0,539.0,116.0,3.2,16.5,338.0,562.29,459.71
2018,10,31,9,15,594.0,115.5,3.3,16.8,380.5,630.41,512.07
2018,10,31,9,30,649.0,115.0,3.4,17.1,423.0,700.52,563.39
2018,10,31,9,45,708.0,108.5,3.5,17.35,465.0,768.43,611.99
2018,10,31,10,0,767.0,102.0,3.6,17.6,507.0,831.96,656.54
2018,10,31,10,15,791.0,99.5,3.65,17.95,534.0,874.02,684.57
2018,10,31,10,30,815.0,97.0,3.7,18.3,561.0,914.01,711.02
2018,10,31,10,45,799.5,105.5,3.75,18.6,572.5,926.67,718.27
2018,10,31,11,0,784.0,114.0,3.8,18.9,584.0,935.25,722.99
2018,10,31,11,15,775.0,119.0,3.8,19.2,590.0,942.38,726.57
2018,10,31,11,30,766.0,124.0,3.8,19.5,596.0,953.16,732.84
2018,10,31,11,45,791.5,116.0,3.85,19.85,605.0,966.08,740.86
2018,10,31,12,0,817.0,108.0,3.9,20.2,614.0,982.56,751.46
2018,10,31,12,15,815.5,107.0,3.8,20.4,608.0,976.43,746.06
2018,10,31,12,30,814.0,106.0,3.7,20.6,602.0,966.79,738.59
2018,10,31,12,45,762.0,118.0,3.65,20.8,574.5,919.0,705.2
2018,10,31,13,0,710.0,130.0,3.6,21.0,547.0,876.72,675.82
2018,10,31,13,15,735.5,116.5,3.6,21.1,535.0,869.12,671.33
2018,10,31,13,30,761.0,103.0,3.6,21.2,523.0,851.98,659.97
2018,10,31,13,45,677.0,120.0,3.6,21.25,479.5,780.15,609.67
2018,10,31,14,0,593.0,137.0,3.6,21.3,436.0,703.45,555.24
2018,10,31,14,15,501.0,147.5,3.7,21.2,388.0,608.29,485.17
2018,10,31,14,30,409.0,158.0,3.8,21.1,340.0,526.61,422.78
2018,10,31,14,45,409.0,142.0,3.9,21.05,310.0,489.82,395.62
2018,10,31,15,0,409.0,126.0,4.0,21.0,280.0,451.78,366.58
2018,10,31,15,15,437.5,106.0,4.0,21.0,253.0,426.64,347.04
2018,10,31,15,30,466.0,86.0,4.0,21.0,226.0,397.37,323.16
2018,10,31,15,45,438.0,74.5,3.85,20.4,188.5,343.05,278.12
2018,10,31,16,0,410.0,63.0,3.7,19.8,151.0,294.97,236.59
2018,10,31,16,15,348.0,52.0,3.5,19.15,113.5,227.41,178.31
2018,10,31,16,30,286.0,41.0,3.3,18.5,76.0,170.98,127.87
2018,10,31,16,45,188.0,27.0,3.15,17.9,46.0,104.29,60.42
2018,10,31,17,0,90.0,13.0,3.0,17.3,16.0,34.2,0.0
2018,10,31,17,15,45.0,6.5,2.9,16.95,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,1,6,15,11.5,1.0,1.95,14.9,0.5,0.0,0.0
2018,11,1,6,30,23.0,2.0,2.0,15.0,1.0,0.0,0.0
2018,11,1,6,45,163.5,12.0,2.05,15.1,22.5,51.58,0.0
2018,11,1,7,0,304.0,22.0,2.1,15.2,44.0,134.57,70.8
2018,11,1,7,15,206.5,37.5,2.3,15.5,57.5,136.04,101.65
2018,11,1,7,30,109.0,53.0,2.5,15.8,71.0,114.2,89.01
2018,11,1,7,45,97.5,74.0,2.7,16.1,94.0,129.79,103.84
2018,11,1,8,0,86.0,95.0,2.9,16.4,117.0,151.82,123.12
2018,11,1,8,15,243.5,102.0,2.85,16.65,180.0,267.99,221.46
2018,11,1,8,30,401.0,109.0,2.8,16.9,243.0,404.9,333.78
2018,11,1,8,45,444.5,116.5,2.75,17.1,283.0,464.39,380.9
2018,11,1,9,0,488.0,124.0,2.7,17.3,323.0,526.75,429.34
2018,11,1,9,15,535.5,125.5,2.7,17.75,362.5,587.57,475.3
2018,11,1,9,30,583.0,127.0,2.7,18.2,402.0,659.32,527.89
2018,11,1,9,45,577.0,139.5,2.7,18.6,426.5,690.6,548.66
2018,11,1,10,0,571.0,152.0,2.7,19.0,451.0,711.0,561.52
2018,11,1,10,15,600.0,150.5,2.7,19.4,478.0,762.65,596.98
2018,11,1,10,30,629.0,149.0,2.7,19.8,505.0,804.88,624.93
2018,11,1,10,45,663.5,143.5,2.75,20.2,529.0,846.34,652.41
2018,11,1,11,0,698.0,138.0,2.8,20.6,553.0,885.87,678.29
2018,11,1,11,15,692.0,143.0,2.85,20.95,560.0,895.24,683.39
2018,11,1,11,30,686.0,148.0,2.9,21.3,567.0,901.38,686.66
2018,11,1,11,45,679.0,151.0,2.9,21.65,567.0,901.0,685.26
2018,11,1,12,0,672.0,154.0,2.9,22.0,567.0,897.48,681.92
2018,11,1,12,15,692.0,145.5,2.95,22.2,567.5,904.83,686.99
2018,11,1,12,30,712.0,137.0,3.0,22.4,568.0,908.64,689.69
2018,11,1,12,45,741.0,125.0,3.0,22.65,564.5,913.34,692.69
2018,11,1,13,0,770.0,113.0,3.0,22.9,561.0,907.59,688.69
2018,11,1,13,15,734.5,119.0,2.95,23.05,534.0,871.05,663.63
2018,11,1,13,30,699.0,125.0,2.9,23.2,507.0,826.58,633.23
2018,11,1,13,45,776.0,98.5,2.85,23.4,502.5,837.55,641.48
2018,11,1,14,0,853.0,72.0,2.8,23.6,498.0,837.44,641.68
2018,11,1,14,15,792.0,78.0,2.75,23.6,452.5,772.3,596.8
2018,11,1,14,30,731.0,84.0,2.7,23.6,407.0,699.51,546.09
2018,11,1,14,45,754.0,71.0,2.7,23.6,377.5,669.5,525.95
2018,11,1,15,0,777.0,58.0,2.7,23.6,348.0,634.68,501.59
2018,11,1,15,15,752.0,55.5,2.7,23.6,308.0,577.17,458.48
2018,11,1,15,30,727.0,53.0,2.7,23.6,268.0,520.02,413.38
2018,11,1,15,45,675.5,49.0,2.75,22.85,222.5,447.21,355.64
2018,11,1,16,0,624.0,45.0,2.8,22.1,177.0,378.32,298.51
2018,11,1,16,15,509.0,40.5,2.8,21.25,130.0,288.75,223.39
2018,11,1,16,30,394.0,36.0,2.8,20.4,83.0,208.67,154.11
2018,11,1,16,45,231.0,23.5,2.75,19.55,48.0,114.9,61.93
2018,11,1,17,0,68.0,11.0,2.7,18.7,13.0,26.88,0.0
2018,11,1,17,15,34.0,5.5,2.8,18.25,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,15.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,15.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,15.75,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,2,6,15,11.5,1.5,1.2,13.55,1.0,0.0,0.0
2018,11,2,6,30,23.0,3.0,1.2,13.6,2.0,0.0,0.0
2018,11,2,6,45,171.5,14.0,1.2,13.65,24.5,55.43,0.0
2018,11,2,7,0,320.0,25.0,1.2,13.7,47.0,141.55,67.71
2018,11,2,7,15,434.0,32.5,1.25,13.9,87.5,218.46,163.4
2018,11,2,7,30,548.0,40.0,1.3,14.1,128.0,299.44,235.92
2018,11,2,7,45,527.0,50.5,1.35,14.25,157.5,337.61,272.73
2018,11,2,8,0,506.0,61.0,1.4,14.4,187.0,368.96,301.98
2018,11,2,8,15,482.0,79.5,1.5,14.65,218.0,403.91,332.01
2018,11,2,8,30,458.0,98.0,1.6,14.9,249.0,429.45,353.2
2018,11,2,8,45,585.5,90.5,1.65,15.15,309.5,540.52,441.29
2018,11,2,9,0,713.0,83.0,1.7,15.4,370.0,654.52,527.22
2018,11,2,9,15,787.5,75.0,1.8,15.8,419.5,731.02,581.2
2018,11,2,9,30,862.0,67.0,1.9,16.2,469.0,805.86,632.96
2018,11,2,9,45,860.5,71.5,2.0,16.6,496.0,841.01,655.73
2018,11,2,10,0,859.0,76.0,2.1,17.0,523.0,872.98,676.49
2018,11,2,10,15,832.5,89.0,2.2,17.35,538.5,899.17,693.29
2018,11,2,10,30,806.0,102.0,2.3,17.7,554.0,910.91,700.18
2018,11,2,10,45,862.5,88.0,2.4,18.05,585.5,965.61,736.71
2018,11,2,11,0,919.0,74.0,2.5,18.4,617.0,1007.05,763.49
2018,11,2,11,15,884.5,86.0,2.7,18.55,615.5,999.44,758.97
2018,11,2,11,30,850.0,98.0,2.9,18.7,614.0,999.02,759.84
2018,11,2,11,45,745.5,131.0,3.05,18.85,584.5,944.12,722.96
2018,11,2,12,0,641.0,164.0,3.2,19.0,555.0,877.17,677.53
2018,11,2,12,15,767.0,124.0,3.35,19.05,587.5,954.02,732.7
2018,11,2,12,30,893.0,84.0,3.5,19.1,620.0,1006.04,769.14
2018,11,2,12,45,867.0,88.5,3.65,19.1,599.5,975.02,748.94
2018,11,2,13,0,841.0,93.0,3.8,19.1,579.0,952.19,735.01
2018,11,2,13,15,817.5,95.0,3.85,19.05,553.5,914.71,710.17
2018,11,2,13,30,794.0,97.0,3.9,19.0,528.0,874.86,683.55
2018,11,2,13,45,802.0,90.5,3.95,18.9,507.0,851.12,668.44
2018,11,2,14,0,810.0,84.0,4.0,18.8,486.0,823.82,650.57
2018,11,2,14,15,804.5,79.5,4.0,18.7,455.5,784.29,623.39
2018,11,2,14,30,799.0,75.0,4.0,18.6,425.0,742.38,594.19
2018,11,2,14,45,795.5,69.0,3.95,18.55,390.0,697.96,562.37
2018,11,2,15,0,792.0,63.0,3.9,18.5,355.0,651.39,528.35
2018,11,2,15,15,740.5,61.5,3.9,18.5,308.0,576.91,470.48
2018,11,2,15,30,689.0,60.0,3.9,18.5,261.0,505.21,412.43
2018,11,2,15,45,571.0,59.0,3.75,18.2,206.5,404.49,329.48
2018,11,2,16,0,453.0,58.0,3.6,17.9,152.0,311.46,251.02
2018,11,2,16,15,385.5,47.5,3.55,17.4,113.0,242.54,190.94
2018,11,2,16,30,318.0,37.0,3.5,16.9,74.0,181.03,135.16
2018,11,2,16,45,215.5,25.0,3.4,16.4,45.0,110.47,55.2
2018,11,2,17,0,113.0,13.0,3.3,15.9,16.0,40.23,0.0
2018,11,2,17,15,56.5,6.5,3.55,15.65,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,2.45,13.55,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,2.4,13.7,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.0,2.3,13.85,25.0,64.47,0.0
2018,11,3,7,0,388.0,23.0,2.2,14.0,48.0,156.42,64.39
2018,11,3,7,15,500.0,29.0,2.4,14.45,89.5,236.03,175.62
2018,11,3,7,30,612.0,35.0,2.6,14.9,131.0,322.39,254.12
2018,11,3,7,45,589.5,45.5,2.8,15.35,163.0,359.48,291.03
2018,11,3,8,0,567.0,56.0,3.0,15.8,195.0,396.65,325.49
2018,11,3,8,15,505.5,78.0,3.1,16.1,220.0,416.51,343.61
2018,11,3,8,30,444.0,100.0,3.2,16.4,245.0,422.99,349.46
2018,11,3,8,45,510.5,103.5,3.3,16.65,291.0,495.66,408.39
2018,11,3,9,0,577.0,107.0,3.4,16.9,337.0,581.13,475.26
2018,11,3,9,15,731.5,84.0,3.4,17.3,404.0,697.47,562.71
2018,11,3,9,30,886.0,61.0,3.4,17.7,471.0,817.67,648.57
2018,11,3,9,45,885.5,66.0,3.45,18.1,499.0,855.21,672.71
2018,11,3,10,0,885.0,71.0,3.5,18.5,527.0,889.53,694.93
2018,11,3,10,15,888.0,74.0,3.5,19.0,550.0,921.21,714.53
2018,11,3,10,30,891.0,77.0,3.5,19.5,573.0,949.67,731.75
2018,11,3,10,45,890.5,79.5,3.55,19.95,588.5,970.75,744.32
2018,11,3,11,0,890.0,82.0,3.6,20.4,604.0,988.25,754.53
2018,11,3,11,15,866.5,90.0,3.55,20.7,605.0,986.06,751.13
2018,11,3,11,30,843.0,98.0,3.5,21.0,606.0,991.58,753.33
2018,11,3,11,45,776.5,120.0,3.5,21.3,589.0,954.41,726.82
2018,11,3,12,0,710.0,142.0,3.5,21.6,572.0,921.38,703.53
2018,11,3,12,15,739.5,130.0,3.5,21.75,574.5,933.52,711.93
2018,11,3,12,30,769.0,118.0,3.5,21.9,577.0,934.8,712.64
2018,11,3,12,45,757.5,118.5,3.5,22.1,562.0,921.02,703.06
2018,11,3,13,0,746.0,119.0,3.5,22.3,547.0,897.5,686.99
2018,11,3,13,15,598.5,155.5,3.5,22.3,491.0,783.78,607.75
2018,11,3,13,30,451.0,192.0,3.5,22.3,435.0,665.17,520.98
2018,11,3,13,45,443.0,181.5,3.5,22.3,410.0,632.07,498.02
2018,11,3,14,0,435.0,171.0,3.5,22.3,385.0,597.74,473.36
2018,11,3,14,15,609.5,121.5,3.5,22.1,398.5,676.82,536.31
2018,11,3,14,30,784.0,72.0,3.5,21.9,412.0,726.74,574.2
2018,11,3,14,45,632.5,90.5,3.55,21.7,348.5,605.81,485.49
2018,11,3,15,0,481.0,109.0,3.6,21.5,285.0,483.31,390.71
2018,11,3,15,15,551.0,85.5,3.6,21.5,263.0,484.38,392.17
2018,11,3,15,30,621.0,62.0,3.6,21.5,241.0,469.92,379.85
2018,11,3,15,45,570.0,55.5,3.6,20.3,198.0,400.02,323.27
2018,11,3,16,0,519.0,49.0,3.6,19.1,155.0,334.46,268.08
2018,11,3,16,15,432.5,42.5,3.45,18.4,115.0,258.14,202.03
2018,11,3,16,30,346.0,36.0,3.3,17.7,75.0,190.88,141.34
2018,11,3,16,45,227.0,24.5,3.15,16.95,45.0,112.89,49.69
2018,11,3,17,0,108.0,13.0,3.0,16.2,15.0,39.01,0.0
2018,11,3,17,15,54.0,6.5,2.95,15.85,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,4,6,45,61.0,11.0,2.75,11.2,15.0,24.93,0.0
2018,11,4,7,0,122.0,22.0,2.8,11.3,30.0,74.34,22.5
2018,11,4,7,15,221.0,35.0,2.85,11.65,63.5,140.04,104.66
2018,11,4,7,30,320.0,48.0,2.9,12.0,97.0,210.71,168.51
2018,11,4,7,45,348.5,61.0,3.0,12.35,131.0,258.31,212.29
2018,11,4,8,0,377.0,74.0,3.1,12.7,165.0,308.76,257.18
2018,11,4,8,15,394.5,88.0,3.1,12.95,200.0,356.29,298.22
2018,11,4,8,30,412.0,102.0,3.1,13.2,235.0,404.81,338.73
2018,11,4,8,45,386.5,122.0,3.05,13.5,260.0,430.99,359.27
2018,11,4,9,0,361.0,142.0,3.0,13.8,285.0,453.58,376.17
2018,11,4,9,15,395.0,150.5,3.05,14.05,320.5,506.64,418.02
2018,11,4,9,30,429.0,159.0,3.1,14.3,356.0,561.18,460.04
2018,11,4,9,45,481.0,156.5,3.15,14.55,391.5,619.62,504.89
2018,11,4,10,0,533.0,154.0,3.2,14.8,427.0,679.58,550.05
2018,11,4,10,15,668.5,124.5,3.3,15.0,483.0,796.01,635.53
2018,11,4,10,30,804.0,95.0,3.4,15.2,539.0,899.96,709.02
2018,11,4,10,45,860.5,88.0,3.5,15.35,577.0,962.89,752.17
2018,11,4,11,0,917.0,81.0,3.6,15.5,615.0,1013.04,786.27
2018,11,4,11,15,910.0,85.5,3.7,15.6,622.5,1023.28,792.83
2018,11,4,11,30,903.0,90.0,3.8,15.7,630.0,1029.57,797.17
2018,11,4,11,45,857.5,98.0,3.85,15.8,612.5,1009.49,783.03
2018,11,4,12,0,812.0,106.0,3.9,15.9,595.0,973.55,758.08
2018,11,4,12,15,795.0,109.0,4.05,15.9,584.0,956.67,747.56
2018,11,4,12,30,778.0,112.0,4.2,15.9,573.0,936.49,734.56
2018,11,4,12,45,789.5,106.0,4.35,15.95,564.5,930.79,731.99
2018,11,4,13,0,801.0,100.0,4.5,16.0,556.0,921.34,727.03
2018,11,4,13,15,799.0,98.5,4.6,15.95,539.5,900.76,713.99
2018,11,4,13,30,797.0,97.0,4.7,15.9,523.0,877.03,698.69
2018,11,4,13,45,780.5,96.5,4.85,15.9,495.5,838.46,672.53
2018,11,4,14,0,764.0,96.0,5.0,15.9,468.0,797.8,644.5
2018,11,4,14,15,802.5,83.0,5.05,15.8,449.5,786.47,637.98
2018,11,4,14,30,841.0,70.0,5.1,15.7,431.0,769.05,626.65
2018,11,4,14,45,791.0,70.0,5.15,15.65,384.5,695.64,571.98
2018,11,4,15,0,741.0,70.0,5.2,15.6,338.0,623.86,517.51
2018,11,4,15,15,735.5,63.0,5.2,15.6,301.0,575.4,478.38
2018,11,4,15,30,730.0,56.0,5.2,15.6,264.0,525.53,436.33
2018,11,4,15,45,674.5,51.5,5.15,15.2,217.5,449.76,371.96
2018,11,4,16,0,619.0,47.0,5.1,14.8,171.0,378.21,308.94
2018,11,4,16,15,518.0,40.5,4.95,14.5,125.5,293.61,233.59
2018,11,4,16,30,417.0,34.0,4.8,14.2,80.0,216.15,161.77
2018,11,4,16,45,260.0,23.0,4.7,13.9,47.0,121.49,45.58
2018,11,4,17,0,103.0,12.0,4.6,13.6,14.0,36.94,0.0
2018,11,4,17,15,51.5,6.0,4.6,13.45,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,5,6,45,148.0,11.0,3.25,11.8,19.5,47.18,0.0
2018,11,5,7,0,296.0,22.0,3.3,12.0,39.0,129.28,27.34
2018,11,5,7,15,425.0,28.5,3.35,12.25,78.5,211.74,157.21
2018,11,5,7,30,554.0,35.0,3.4,12.5,118.0,297.48,236.78
2018,11,5,7,45,621.5,39.0,3.5,12.8,162.5,368.28,301.31
2018,11,5,8,0,689.0,43.0,3.6,13.1,207.0,445.15,368.88
2018,11,5,8,15,731.0,46.5,3.6,13.35,251.5,511.87,426.0
2018,11,5,8,30,773.0,50.0,3.6,13.6,296.0,581.15,483.02
2018,11,5,8,45,801.5,51.5,3.55,13.85,337.0,634.35,524.32
2018,11,5,9,0,830.0,53.0,3.5,14.1,378.0,693.45,567.89
2018,11,5,9,15,847.5,56.0,3.45,14.55,415.0,745.93,604.86
2018,11,5,9,30,865.0,59.0,3.4,15.0,452.0,797.12,640.03
2018,11,5,9,45,876.0,61.5,3.35,15.4,483.0,840.47,668.86
2018,11,5,10,0,887.0,64.0,3.3,15.8,514.0,881.47,695.56
2018,11,5,10,15,896.0,66.0,3.25,16.2,539.0,917.39,718.27
2018,11,5,10,30,905.0,68.0,3.2,16.6,564.0,950.4,738.7
2018,11,5,10,45,910.5,68.5,3.15,17.0,581.0,974.97,753.11
2018,11,5,11,0,916.0,69.0,3.1,17.4,598.0,996.12,765.2
2018,11,5,11,15,919.5,70.0,3.05,17.7,608.5,1012.39,774.28
2018,11,5,11,30,923.0,71.0,3.0,18.0,619.0,1024.96,780.97
2018,11,5,11,45,924.0,71.0,2.95,18.3,621.5,1029.95,782.68
2018,11,5,12,0,925.0,71.0,2.9,18.6,624.0,1031.09,782.03
2018,11,5,12,15,924.0,70.5,2.95,18.65,618.5,1025.74,778.91
2018,11,5,12,30,923.0,70.0,3.0,18.7,613.0,1016.57,773.43
2018,11,5,12,45,920.0,69.0,3.05,18.8,599.5,1001.02,763.64
2018,11,5,13,0,917.0,68.0,3.1,18.9,586.0,981.83,751.51
2018,11,5,13,15,909.5,67.5,3.2,18.85,565.5,955.49,735.35
2018,11,5,13,30,902.0,67.0,3.3,18.8,545.0,925.95,716.9
2018,11,5,13,45,890.0,66.0,3.4,18.8,517.5,888.72,692.74
2018,11,5,14,0,878.0,65.0,3.5,18.8,490.0,848.95,666.51
2018,11,5,14,15,861.5,63.5,3.55,18.65,456.0,802.51,635.16
2018,11,5,14,30,845.0,62.0,3.6,18.5,422.0,754.39,602.06
2018,11,5,14,45,821.0,60.5,3.65,18.4,383.0,706.11,568.06
2018,11,5,15,0,797.0,59.0,3.7,18.3,344.0,649.88,527.21
2018,11,5,15,15,762.5,56.0,3.7,18.3,300.5,584.78,476.82
2018,11,5,15,30,728.0,53.0,3.7,18.3,257.0,520.95,424.83
2018,11,5,15,45,674.0,48.5,3.85,17.65,211.5,446.3,363.5
2018,11,5,16,0,620.0,44.0,4.0,17.0,166.0,375.8,302.94
2018,11,5,16,15,528.0,38.5,4.05,16.4,122.5,296.05,232.81
2018,11,5,16,30,436.0,33.0,4.1,15.8,79.0,222.67,164.31
2018,11,5,16,45,270.5,22.0,4.1,15.2,46.0,123.34,34.74
2018,11,5,17,0,105.0,11.0,4.1,14.6,13.0,36.68,0.0
2018,11,5,17,15,52.5,5.5,4.1,14.25,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,6,6,45,156.0,11.0,2.15,12.0,19.5,49.3,0.0
2018,11,6,7,0,312.0,22.0,2.1,12.1,39.0,133.43,8.61
2018,11,6,7,15,447.0,29.0,2.2,12.5,80.0,216.05,158.3
2018,11,6,7,30,582.0,36.0,2.3,12.9,121.0,310.54,245.32
2018,11,6,7,45,618.5,43.0,2.4,13.35,162.0,371.17,301.28
2018,11,6,8,0,655.0,50.0,2.5,13.8,203.0,434.64,357.26
2018,11,6,8,15,659.5,60.0,2.55,14.15,241.0,488.38,403.04
2018,11,6,8,30,664.0,70.0,2.6,14.5,279.0,537.94,443.61
2018,11,6,8,45,736.0,67.5,2.7,14.85,328.5,614.58,504.52
2018,11,6,9,0,808.0,65.0,2.8,15.2,378.0,699.18,567.2
2018,11,6,9,15,851.5,63.5,2.8,15.5,421.5,758.59,609.02
2018,11,6,9,30,895.0,62.0,2.8,15.8,465.0,825.38,655.37
2018,11,6,9,45,897.5,65.5,2.75,16.15,493.5,863.74,679.81
2018,11,6,10,0,900.0,69.0,2.7,16.5,522.0,899.1,701.98
2018,11,6,10,15,910.0,70.0,2.65,16.8,547.0,934.96,724.35
2018,11,6,10,30,920.0,71.0,2.6,17.1,572.0,967.92,744.45
2018,11,6,10,45,926.0,72.0,2.55,17.45,589.5,993.9,759.49
2018,11,6,11,0,932.0,73.0,2.5,17.8,607.0,1016.43,772.2
2018,11,6,11,15,943.5,71.5,2.45,18.1,620.0,1037.59,784.15
2018,11,6,11,30,955.0,70.0,2.4,18.4,633.0,1055.12,793.71
2018,11,6,11,45,956.0,70.0,2.4,18.7,635.5,1060.24,795.81
2018,11,6,12,0,957.0,70.0,2.4,19.0,638.0,1061.4,795.61
2018,11,6,12,15,954.5,70.0,2.4,19.2,632.0,1055.08,791.0
2018,11,6,12,30,952.0,70.0,2.4,19.4,626.0,1044.85,784.08
2018,11,6,12,45,946.0,70.0,2.45,19.6,612.0,1027.33,773.08
2018,11,6,13,0,940.0,70.0,2.5,19.8,598.0,1006.16,759.81
2018,11,6,13,15,932.0,69.5,2.55,19.9,576.5,978.93,742.8
2018,11,6,13,30,924.0,69.0,2.6,20.0,555.0,948.44,723.57
2018,11,6,13,45,912.5,67.5,2.65,20.1,526.5,910.44,699.07
2018,11,6,14,0,901.0,66.0,2.7,20.2,498.0,869.79,672.52
2018,11,6,14,15,884.5,64.0,2.7,20.2,463.0,821.96,640.44
2018,11,6,14,30,868.0,62.0,2.7,20.2,428.0,772.37,606.64
2018,11,6,14,45,844.5,60.0,2.7,20.15,388.0,716.13,567.43
2018,11,6,15,0,821.0,58.0,2.7,20.1,348.0,665.44,531.47
2018,11,6,15,15,786.0,55.0,2.7,20.1,304.0,598.96,481.27
2018,11,6,15,30,751.0,52.0,2.7,20.1,260.0,533.74,429.26
2018,11,6,15,45,698.0,48.0,2.7,19.3,214.0,459.08,368.98
2018,11,6,16,0,645.0,44.0,2.7,18.5,168.0,388.32,309.13
2018,11,6,16,15,554.5,37.5,2.75,17.7,123.5,302.89,235.6
2018,11,6,16,30,464.0,31.0,2.8,16.9,79.0,231.68,168.46
2018,11,6,16,45,291.0,20.5,2.8,16.1,45.5,128.03,21.55
2018,11,6,17,0,118.0,10.0,2.8,15.3,12.0,39.29,0.0
2018,11,6,17,15,59.0,5.0,2.95,14.9,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,7,6,45,143.0,10.5,0.65,13.05,18.0,45.61,0.0
2018,11,7,7,0,286.0,21.0,0.7,13.1,36.0,123.64,0.0
2018,11,7,7,15,418.5,28.0,0.85,13.35,75.0,209.3,150.52
2018,11,7,7,30,551.0,35.0,1.0,13.6,114.0,296.12,231.3
2018,11,7,7,45,607.5,41.0,1.1,13.85,157.0,363.63,291.83
2018,11,7,8,0,664.0,47.0,1.2,14.1,200.0,436.14,354.19
2018,11,7,8,15,707.0,52.0,1.4,14.45,245.0,504.05,411.06
2018,11,7,8,30,750.0,57.0,1.6,14.8,290.0,574.66,468.02
2018,11,7,8,45,793.0,57.5,1.75,15.15,334.0,641.95,519.76
2018,11,7,9,0,836.0,58.0,1.9,15.5,378.0,703.97,564.76
2018,11,7,9,15,856.0,60.0,2.05,15.85,415.5,757.2,602.4
2018,11,7,9,30,876.0,62.0,2.2,16.2,453.0,809.34,638.66
2018,11,7,9,45,891.0,62.5,2.35,16.6,484.0,853.77,668.8
2018,11,7,10,0,906.0,63.0,2.5,17.0,515.0,896.09,697.2
2018,11,7,10,15,915.5,64.0,2.5,17.3,540.0,931.63,719.58
2018,11,7,10,30,925.0,65.0,2.5,17.6,565.0,964.22,739.81
2018,11,7,10,45,931.5,66.0,2.55,17.95,583.0,990.77,756.2
2018,11,7,11,0,938.0,67.0,2.6,18.3,601.0,1013.87,770.33
2018,11,7,11,15,941.0,67.5,2.55,18.55,611.0,1029.26,778.61
2018,11,7,11,30,944.0,68.0,2.5,18.8,621.0,1040.86,784.52
2018,11,7,11,45,945.0,68.0,2.45,19.05,623.0,1045.94,786.27
2018,11,7,12,0,946.0,68.0,2.4,19.3,625.0,1047.11,785.66
2018,11,7,12,15,944.5,67.0,2.4,19.4,619.0,1040.54,781.18
2018,11,7,12,30,943.0,66.0,2.4,19.5,613.0,1030.1,774.39
2018,11,7,12,45,938.5,65.5,2.4,19.6,599.5,1013.55,763.73
2018,11,7,13,0,934.0,65.0,2.4,19.7,586.0,993.34,750.8
2018,11,7,13,15,925.5,64.5,2.5,19.7,564.5,965.81,734.33
2018,11,7,13,30,917.0,64.0,2.6,19.7,543.0,935.07,715.58
2018,11,7,13,45,905.5,63.0,2.65,19.65,515.0,897.98,691.96
2018,11,7,14,0,894.0,62.0,2.7,19.6,487.0,858.28,666.27
2018,11,7,14,15,877.5,60.0,2.8,19.5,452.5,810.75,635.08
2018,11,7,14,30,861.0,58.0,2.9,19.4,418.0,761.5,602.01
2018,11,7,14,45,837.5,56.5,3.0,19.3,379.0,706.29,563.7
2018,11,7,15,0,814.0,55.0,3.1,19.2,340.0,656.76,528.64
2018,11,7,15,15,779.5,52.0,3.1,19.2,296.5,591.09,478.5
2018,11,7,15,30,745.0,49.0,3.1,19.2,253.0,526.68,426.49
2018,11,7,15,45,692.0,45.0,3.15,18.55,207.5,452.55,365.83
2018,11,7,16,0,639.0,41.0,3.2,17.9,162.0,382.42,305.78
2018,11,7,16,15,550.0,35.0,3.15,17.25,118.5,298.8,232.83
2018,11,7,16,30,461.0,29.0,3.1,16.6,75.0,223.96,161.62
2018,11,7,16,45,289.5,19.5,3.05,15.95,43.0,126.15,3.64
2018,11,7,17,0,118.0,10.0,3.0,15.3,11.0,39.39,0.0
2018,11,7,17,15,59.0,5.0,3.05,15.0,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
