Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,12,15,882.5,72.5,2.2,14.3,508.5,971.05,752.56
2018,12,8,12,30,899.0,68.0,2.1,14.4,510.0,976.1,754.85
2018,12,8,12,45,892.5,68.5,1.95,14.45,499.0,962.0,743.55
2018,12,8,13,0,886.0,69.0,1.8,14.5,488.0,944.58,730.28
2018,12,8,13,15,877.0,68.0,1.7,14.55,470.0,919.59,712.57
2018,12,8,13,30,868.0,67.0,1.6,14.6,452.0,891.67,692.95
2018,12,8,13,45,854.5,65.5,1.55,14.65,427.0,865.55,675.23
2018,12,8,14,0,841.0,64.0,1.5,14.7,402.0,827.36,648.91
2018,12,8,14,15,821.0,62.5,1.45,14.65,371.0,781.65,617.3
2018,12,8,14,30,801.0,61.0,1.4,14.6,340.0,734.47,584.15
2018,12,8,14,45,771.5,58.5,1.4,14.55,304.0,677.7,543.69
2018,12,8,15,0,742.0,56.0,1.4,14.5,268.0,620.84,502.03
2018,12,8,15,15,544.5,62.5,1.4,14.5,206.0,468.02,383.12
2018,12,8,15,30,347.0,69.0,1.4,14.5,144.0,322.06,264.53
2018,12,8,15,45,247.0,58.0,1.4,13.9,105.5,234.63,191.38
2018,12,8,16,0,147.0,47.0,1.4,13.3,67.0,145.44,115.29
2018,12,8,16,15,109.0,32.5,1.55,13.05,44.5,103.44,74.9
2018,12,8,16,30,71.0,18.0,1.7,12.8,22.0,56.68,0.0
2018,12,8,16,45,35.5,9.0,1.85,12.55,11.0,20.32,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,9,7,15,16.0,7.5,1.9,10.55,8.0,11.91,0.0
2018,12,9,7,30,32.0,15.0,1.9,10.6,16.0,25.51,0.0
2018,12,9,7,45,75.5,29.5,1.85,10.65,37.5,83.29,56.28
2018,12,9,8,0,119.0,44.0,1.8,10.7,59.0,126.41,100.07
2018,12,9,8,15,145.5,58.5,1.8,10.8,83.5,163.89,134.5
2018,12,9,8,30,172.0,73.0,1.8,10.9,108.0,203.95,170.33
2018,12,9,8,45,200.0,87.5,1.8,11.0,136.5,247.36,208.28
2018,12,9,9,0,228.0,102.0,1.8,11.1,165.0,293.04,247.28
2018,12,9,9,15,252.5,112.0,1.75,11.15,190.5,332.07,280.01
2018,12,9,9,30,277.0,122.0,1.7,11.2,216.0,372.66,313.29
2018,12,9,9,45,149.0,125.5,1.65,11.25,176.5,264.46,221.97
2018,12,9,10,0,21.0,129.0,1.6,11.3,137.0,135.19,110.51
2018,12,9,10,15,89.0,158.0,1.5,11.35,196.5,242.05,201.96
2018,12,9,10,30,157.0,187.0,1.4,11.4,256.0,359.86,298.16
2018,12,9,10,45,90.5,140.5,1.25,11.5,180.5,241.03,199.55
2018,12,9,11,0,24.0,94.0,1.1,11.6,105.0,109.97,88.95
2018,12,9,11,15,12.0,99.5,1.0,11.6,105.0,95.83,76.7
2018,12,9,11,30,0.0,105.0,0.9,11.6,105.0,89.45,70.7
2018,12,9,11,45,9.0,141.5,0.85,11.6,146.0,134.53,108.83
2018,12,9,12,0,18.0,178.0,0.8,11.6,187.0,182.33,148.43
2018,12,9,12,15,118.0,189.5,0.95,11.6,247.5,332.28,273.21
2018,12,9,12,30,218.0,201.0,1.1,11.6,308.0,443.96,363.25
2018,12,9,12,45,291.5,191.5,1.25,11.6,331.0,521.9,424.91
2018,12,9,13,0,365.0,182.0,1.4,11.6,354.0,575.8,468.23
2018,12,9,13,15,514.5,141.0,1.6,11.6,374.0,679.45,550.3
2018,12,9,13,30,664.0,100.0,1.8,11.6,394.0,763.79,613.89
2018,12,9,13,45,651.0,97.0,2.0,11.6,372.0,731.29,591.49
2018,12,9,14,0,638.0,94.0,2.2,11.6,350.0,697.04,568.38
2018,12,9,14,15,574.5,96.5,2.35,11.55,313.5,626.0,516.23
2018,12,9,14,30,511.0,99.0,2.5,11.5,277.0,556.44,463.68
2018,12,9,14,45,521.5,87.0,2.6,11.45,252.0,529.53,443.38
2018,12,9,15,0,532.0,75.0,2.7,11.4,227.0,500.04,419.85
2018,12,9,15,15,433.0,72.5,2.7,11.4,184.5,400.11,336.87
2018,12,9,15,30,334.0,70.0,2.7,11.4,142.0,315.85,264.84
2018,12,9,15,45,238.5,59.5,2.7,11.15,105.5,232.22,192.37
2018,12,9,16,0,143.0,49.0,2.7,10.9,69.0,146.83,117.83
2018,12,9,16,15,98.5,34.0,2.7,10.75,45.5,101.43,74.14
2018,12,9,16,30,54.0,19.0,2.7,10.6,22.0,51.49,0.0
2018,12,9,16,45,27.0,9.5,2.7,10.45,11.0,17.77,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,10,7,15,8.0,5.5,3.4,8.65,6.0,7.44,0.0
2018,12,10,7,30,16.0,11.0,3.5,8.8,12.0,15.72,0.0
2018,12,10,7,45,29.0,27.5,3.65,8.9,30.5,49.97,31.1
2018,12,10,8,0,42.0,44.0,3.8,9.0,49.0,78.16,60.15
2018,12,10,8,15,70.0,60.5,3.85,9.15,73.0,114.44,93.05
2018,12,10,8,30,98.0,77.0,3.9,9.3,97.0,153.29,127.95
2018,12,10,8,45,96.5,92.0,3.95,9.45,115.0,173.26,145.92
2018,12,10,9,0,95.0,107.0,4.0,9.6,133.0,193.09,163.28
2018,12,10,9,15,87.0,121.0,4.05,9.85,147.5,206.59,174.62
2018,12,10,9,30,79.0,135.0,4.1,10.1,162.0,204.56,172.6
2018,12,10,9,45,70.0,145.0,4.15,10.35,170.5,209.74,176.44
2018,12,10,10,0,61.0,155.0,4.2,10.6,179.0,214.46,179.76
2018,12,10,10,15,44.0,159.5,4.15,10.9,177.5,204.62,170.44
2018,12,10,10,30,27.0,164.0,4.1,11.2,176.0,194.13,160.58
2018,12,10,10,45,18.5,156.5,4.05,11.5,165.0,160.96,132.14
2018,12,10,11,0,10.0,149.0,4.0,11.8,154.0,144.27,117.53
2018,12,10,11,15,58.5,178.0,3.9,12.0,206.5,239.64,198.77
2018,12,10,11,30,107.0,207.0,3.8,12.2,259.0,343.96,285.0
2018,12,10,11,45,146.0,205.0,3.65,12.4,276.5,379.73,314.53
2018,12,10,12,0,185.0,203.0,3.5,12.6,294.0,415.53,343.98
2018,12,10,12,15,368.5,175.0,3.45,12.75,355.5,580.11,478.47
2018,12,10,12,30,552.0,147.0,3.4,12.9,417.0,744.92,605.65
2018,12,10,12,45,684.0,114.0,3.4,13.05,441.0,836.58,672.61
2018,12,10,13,0,816.0,81.0,3.4,13.2,465.0,904.6,721.63
2018,12,10,13,15,846.5,71.5,3.45,13.25,457.0,906.38,723.22
2018,12,10,13,30,877.0,62.0,3.5,13.3,449.0,893.64,714.96
2018,12,10,13,45,865.5,60.5,3.6,13.35,425.0,860.04,691.86
2018,12,10,14,0,854.0,59.0,3.7,13.4,401.0,823.98,666.81
2018,12,10,14,15,835.5,57.5,3.75,13.35,370.5,779.91,635.36
2018,12,10,14,30,817.0,56.0,3.8,13.3,340.0,741.99,608.04
2018,12,10,14,45,789.5,53.0,3.9,13.25,304.0,685.73,566.07
2018,12,10,15,0,762.0,50.0,4.0,13.2,268.0,629.25,522.82
2018,12,10,15,15,720.5,47.0,4.0,13.2,229.0,563.55,470.28
2018,12,10,15,30,679.0,44.0,4.0,13.2,190.0,499.57,415.53
2018,12,10,15,45,613.0,39.5,3.65,12.6,150.0,421.88,347.99
2018,12,10,16,0,547.0,35.0,3.3,12.0,110.0,348.99,281.96
2018,12,10,16,15,422.0,28.0,3.3,11.7,73.5,258.32,193.7
2018,12,10,16,30,297.0,21.0,3.3,11.4,37.0,162.44,0.55
2018,12,10,16,45,148.5,10.5,3.3,11.1,18.5,62.33,0.0
2018,12,10,17,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,11,7,15,127.5,8.5,2.45,8.55,13.5,7.26,0.0
2018,12,11,7,30,255.0,17.0,2.4,8.8,27.0,114.93,0.0
2018,12,11,7,45,401.5,24.0,2.4,9.05,62.5,227.83,154.48
2018,12,11,8,0,548.0,31.0,2.4,9.3,98.0,334.73,268.76
2018,12,11,8,15,616.5,35.5,2.45,9.65,138.0,407.99,336.81
2018,12,11,8,30,685.0,40.0,2.5,10.0,178.0,486.54,405.75
2018,12,11,8,45,727.5,43.5,2.55,10.35,217.5,551.85,461.59
2018,12,11,9,0,770.0,47.0,2.6,10.7,257.0,619.17,515.57
2018,12,11,9,15,795.0,50.0,2.65,11.05,293.0,674.45,557.74
2018,12,11,9,30,820.0,53.0,2.7,11.4,329.0,721.92,592.8
2018,12,11,9,45,836.0,56.0,2.7,11.75,360.5,768.3,625.93
2018,12,11,10,0,852.0,59.0,2.7,12.1,392.0,813.1,657.15
2018,12,11,10,15,864.0,60.5,2.75,12.35,417.0,850.44,682.95
2018,12,11,10,30,876.0,62.0,2.8,12.6,442.0,885.42,706.83
2018,12,11,10,45,883.0,64.0,2.85,12.85,461.0,913.88,725.85
2018,12,11,11,0,890.0,66.0,2.9,13.1,480.0,939.33,742.73
2018,12,11,11,15,894.0,66.0,3.0,13.25,491.0,956.01,754.12
2018,12,11,11,30,898.0,66.0,3.1,13.4,502.0,969.34,763.34
2018,12,11,11,45,898.5,66.5,3.25,13.55,506.0,976.5,768.77
2018,12,11,12,0,899.0,67.0,3.4,13.7,510.0,980.12,771.88
2018,12,11,12,15,897.5,66.5,3.5,13.75,506.5,976.87,770.2
2018,12,11,12,30,896.0,66.0,3.6,13.8,503.0,970.08,766.22
2018,12,11,12,45,892.5,65.0,3.75,13.9,492.5,957.18,758.21
2018,12,11,13,0,889.0,64.0,3.9,14.0,482.0,940.89,747.85
2018,12,11,13,15,880.0,62.5,4.0,13.95,463.5,915.49,731.03
2018,12,11,13,30,871.0,61.0,4.1,13.9,445.0,887.13,712.01
2018,12,11,13,45,857.5,60.0,4.25,13.9,420.5,852.7,688.53
2018,12,11,14,0,844.0,59.0,4.4,13.9,396.0,815.95,663.35
2018,12,11,14,15,823.5,57.0,4.35,13.8,365.0,769.94,629.68
2018,12,11,14,30,803.0,55.0,4.3,13.7,334.0,730.29,600.41
2018,12,11,14,45,691.0,62.5,4.25,13.6,284.5,624.2,518.74
2018,12,11,15,0,579.0,70.0,4.2,13.5,235.0,529.06,443.37
2018,12,11,15,15,620.0,57.0,4.2,13.5,210.5,513.96,430.26
2018,12,11,15,30,661.0,44.0,4.2,13.5,186.0,489.31,407.53
2018,12,11,15,45,591.0,40.0,3.65,12.85,146.5,410.72,338.8
2018,12,11,16,0,521.0,36.0,3.1,12.2,107.0,337.13,272.26
2018,12,11,16,15,374.0,28.5,3.2,11.95,70.0,237.06,177.8
2018,12,11,16,30,227.0,21.0,3.3,11.7,33.0,134.06,2.36
2018,12,11,16,45,113.5,10.5,3.45,11.4,16.5,49.95,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,12,7,15,41.0,7.0,4.7,9.85,8.5,5.97,0.0
2018,12,12,7,30,82.0,14.0,4.9,10.0,17.0,44.11,0.0
2018,12,12,7,45,177.5,27.0,5.1,10.2,45.0,133.94,86.83
2018,12,12,8,0,273.0,40.0,5.3,10.4,73.0,209.7,168.27
2018,12,12,8,15,347.0,48.5,5.4,10.5,107.0,277.16,230.84
2018,12,12,8,30,421.0,57.0,5.5,10.6,141.0,350.65,296.98
2018,12,12,8,45,489.5,63.0,5.6,10.7,180.5,424.04,361.86
2018,12,12,9,0,558.0,69.0,5.7,10.8,220.0,502.35,429.38
2018,12,12,9,15,509.0,85.0,5.6,11.0,237.5,509.68,435.17
2018,12,12,9,30,460.0,101.0,5.5,11.2,255.0,505.4,430.88
2018,12,12,9,45,469.5,110.0,5.4,11.35,280.0,541.42,459.93
2018,12,12,10,0,479.0,119.0,5.3,11.5,305.0,576.6,487.54
2018,12,12,10,15,654.5,93.0,5.25,11.75,365.5,722.41,602.27
2018,12,12,10,30,830.0,67.0,5.2,12.0,426.0,859.44,705.46
2018,12,12,10,45,838.5,68.5,5.2,12.25,444.5,888.05,724.73
2018,12,12,11,0,847.0,70.0,5.2,12.5,463.0,913.82,742.43
2018,12,12,11,15,885.5,66.0,5.25,12.75,486.0,947.26,766.14
2018,12,12,11,30,924.0,62.0,5.3,13.0,509.0,988.46,795.44
2018,12,12,11,45,921.0,63.0,5.35,13.25,512.0,993.19,797.95
2018,12,12,12,0,918.0,64.0,5.4,13.5,515.0,994.27,798.19
2018,12,12,12,15,922.0,63.0,5.45,13.65,514.0,995.78,799.25
2018,12,12,12,30,926.0,62.0,5.5,13.8,513.0,993.62,797.8
2018,12,12,12,45,918.5,63.0,5.55,14.0,502.5,979.48,787.59
2018,12,12,13,0,911.0,64.0,5.6,14.2,492.0,961.94,775.06
2018,12,12,13,15,824.5,77.0,5.55,14.25,453.5,893.61,724.6
2018,12,12,13,30,738.0,90.0,5.5,14.3,415.0,819.35,669.31
2018,12,12,13,45,731.0,85.0,5.45,14.4,392.0,788.05,646.15
2018,12,12,14,0,724.0,80.0,5.4,14.5,369.0,754.44,620.88
2018,12,12,14,15,695.0,77.5,5.25,14.45,337.5,703.81,582.11
2018,12,12,14,30,666.0,75.0,5.1,14.4,306.0,652.72,542.57
2018,12,12,14,45,626.5,70.5,4.9,14.35,270.0,591.06,493.84
2018,12,12,15,0,587.0,66.0,4.7,14.3,234.0,530.6,445.08
2018,12,12,15,15,501.5,64.5,4.7,14.3,193.5,444.49,373.1
2018,12,12,15,30,416.0,63.0,4.7,14.3,153.0,363.93,304.09
2018,12,12,15,45,404.0,52.0,4.05,13.55,124.0,322.56,266.57
2018,12,12,16,0,392.0,41.0,3.4,12.8,95.0,281.74,227.71
2018,12,12,16,15,352.5,31.0,3.4,12.5,66.5,230.02,172.66
2018,12,12,16,30,313.0,21.0,3.4,12.2,38.0,170.58,8.93
2018,12,12,16,45,156.5,10.5,3.35,11.9,19.0,65.74,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,13,7,15,118.0,8.0,3.2,8.6,12.0,0.0,0.0
2018,12,13,7,30,236.0,16.0,3.3,8.9,24.0,105.82,0.0
2018,12,13,7,45,382.5,23.5,3.4,9.2,58.5,215.81,137.73
2018,12,13,8,0,529.0,31.0,3.5,9.5,93.0,323.05,258.85
2018,12,13,8,15,602.5,35.5,3.6,9.8,133.0,398.1,329.6
2018,12,13,8,30,676.0,40.0,3.7,10.1,173.0,478.85,401.43
2018,12,13,8,45,721.5,43.5,3.85,10.4,213.0,545.66,459.7
2018,12,13,9,0,767.0,47.0,4.0,10.7,253.0,614.75,516.65
2018,12,13,9,15,796.5,49.5,4.05,11.05,290.0,672.58,561.73
2018,12,13,9,30,826.0,52.0,4.1,11.4,327.0,722.98,599.76
2018,12,13,9,45,846.0,53.5,4.1,11.75,358.5,770.8,634.81
2018,12,13,10,0,866.0,55.0,4.1,12.1,390.0,817.32,668.09
2018,12,13,10,15,880.0,56.0,4.1,12.55,416.0,856.26,694.85
2018,12,13,10,30,894.0,57.0,4.1,13.0,442.0,892.91,719.58
2018,12,13,10,45,903.0,58.0,4.1,13.4,461.5,922.41,738.95
2018,12,13,11,0,912.0,59.0,4.1,13.8,481.0,948.94,756.1
2018,12,13,11,15,917.0,60.0,4.1,14.0,493.5,968.48,768.76
2018,12,13,11,30,922.0,61.0,4.1,14.2,506.0,984.62,779.11
2018,12,13,11,45,924.0,61.0,4.15,14.4,510.5,992.94,784.33
2018,12,13,12,0,926.0,61.0,4.2,14.6,515.0,997.63,787.2
2018,12,13,12,15,923.0,61.5,4.1,14.75,512.0,994.5,783.91
2018,12,13,12,30,920.0,62.0,4.0,14.9,509.0,987.74,778.27
2018,12,13,12,45,914.0,62.0,3.95,15.05,498.5,973.83,768.06
2018,12,13,13,0,908.0,62.0,3.9,15.2,488.0,956.5,755.63
2018,12,13,13,15,898.5,62.0,3.8,15.25,470.5,932.62,738.59
2018,12,13,13,30,889.0,62.0,3.7,15.3,453.0,905.72,719.48
2018,12,13,13,45,875.0,61.0,3.6,15.35,428.5,870.62,694.41
2018,12,13,14,0,861.0,60.0,3.5,15.4,404.0,833.14,667.53
2018,12,13,14,15,841.5,58.0,3.3,15.35,373.0,787.61,634.15
2018,12,13,14,30,822.0,56.0,3.1,15.3,342.0,748.29,605.05
2018,12,13,14,45,792.5,54.5,2.95,15.2,306.5,692.51,563.34
2018,12,13,15,0,763.0,53.0,2.8,15.1,271.0,636.52,520.62
2018,12,13,15,15,720.5,49.5,2.8,15.1,231.5,569.46,468.32
2018,12,13,15,30,678.0,46.0,2.8,15.1,192.0,504.15,413.77
2018,12,13,15,45,609.0,41.5,2.4,14.3,151.5,424.5,345.93
2018,12,13,16,0,540.0,37.0,2.0,13.5,111.0,349.7,279.61
2018,12,13,16,15,411.0,29.5,2.0,13.2,74.0,256.98,191.88
2018,12,13,16,30,282.0,22.0,2.0,12.9,37.0,159.04,12.68
2018,12,13,16,45,141.0,11.0,2.05,12.55,18.5,60.78,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,14,7,15,7.5,4.5,6.6,12.65,4.5,0.0,0.0
2018,12,14,7,30,15.0,9.0,6.8,12.8,9.0,13.51,0.0
2018,12,14,7,45,7.5,18.0,7.0,12.95,18.0,19.27,6.74
2018,12,14,8,0,0.0,27.0,7.2,13.1,27.0,22.31,12.63
2018,12,14,8,15,0.0,38.0,7.35,13.25,38.0,31.92,21.27
2018,12,14,8,30,0.0,49.0,7.5,13.4,49.0,41.86,30.05
2018,12,14,8,45,1.0,61.5,7.7,13.5,62.0,54.08,40.74
2018,12,14,9,0,2.0,74.0,7.9,13.6,75.0,66.44,51.46
2018,12,14,9,15,1.0,48.0,7.95,13.7,48.5,40.43,29.17
2018,12,14,9,30,0.0,22.0,8.0,13.8,22.0,18.13,9.95
2018,12,14,9,45,0.0,26.5,8.1,13.85,26.5,21.85,13.14
2018,12,14,10,0,0.0,31.0,8.2,13.9,31.0,25.59,16.31
2018,12,14,10,15,26.5,75.0,8.2,13.95,86.5,91.48,73.65
2018,12,14,10,30,53.0,119.0,8.2,14.0,142.0,163.53,135.46
2018,12,14,10,45,256.0,138.0,8.25,14.05,255.5,409.86,347.02
2018,12,14,11,0,459.0,157.0,8.3,14.1,369.0,652.14,546.91
2018,12,14,11,15,518.5,147.0,8.3,14.15,392.0,704.02,588.2
2018,12,14,11,30,578.0,137.0,8.3,14.2,415.0,764.12,635.27
2018,12,14,11,45,561.5,141.5,8.25,14.25,414.0,748.81,622.5
2018,12,14,12,0,545.0,146.0,8.2,14.3,413.0,740.19,615.39
2018,12,14,12,15,366.5,172.0,8.1,14.3,351.0,597.35,498.38
2018,12,14,12,30,188.0,198.0,8.0,14.3,289.0,411.6,343.61
2018,12,14,12,45,117.5,184.5,7.95,14.3,241.0,325.03,270.75
2018,12,14,13,0,47.0,171.0,7.9,14.3,193.0,220.52,181.89
2018,12,14,13,15,54.0,168.5,7.75,14.25,193.0,224.24,185.54
2018,12,14,13,30,61.0,166.0,7.6,14.2,193.0,227.83,188.99
2018,12,14,13,45,87.5,147.0,7.45,14.15,183.0,245.08,204.63
2018,12,14,14,0,114.0,128.0,7.3,14.1,173.0,242.56,203.8
2018,12,14,14,15,111.0,117.0,7.1,14.0,158.5,223.94,188.3
2018,12,14,14,30,108.0,106.0,6.9,13.9,144.0,205.31,172.67
2018,12,14,14,45,54.0,78.5,6.75,13.85,97.5,115.25,94.83
2018,12,14,15,0,0.0,51.0,6.6,13.8,51.0,42.19,30.63
2018,12,14,15,15,0.0,40.5,6.6,13.8,40.5,33.46,23.1
2018,12,14,15,30,0.0,30.0,6.6,13.8,30.0,24.74,15.53
2018,12,14,15,45,0.0,24.5,6.05,13.55,24.5,20.19,11.51
2018,12,14,16,0,0.0,19.0,5.5,13.3,19.0,15.64,7.44
2018,12,14,16,15,7.0,12.5,5.3,13.2,13.0,13.87,5.32
2018,12,14,16,30,14.0,6.0,5.1,13.1,7.0,14.67,0.0
2018,12,14,16,45,7.0,3.0,4.9,13.0,3.5,5.12,0.0
2018,12,14,17,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,15,7,15,3.0,4.5,3.5,11.55,4.5,0.0,0.0
2018,12,15,7,30,6.0,9.0,3.6,11.8,9.0,10.0,0.0
2018,12,15,7,45,25.0,24.5,3.75,12.05,27.0,37.03,17.29
2018,12,15,8,0,44.0,40.0,3.9,12.3,45.0,74.58,55.65
2018,12,15,8,15,63.5,56.0,4.05,12.5,66.5,105.44,83.84
2018,12,15,8,30,83.0,72.0,4.2,12.7,88.0,138.01,112.96
2018,12,15,8,45,184.0,82.5,4.3,12.9,128.5,229.7,192.92
2018,12,15,9,0,285.0,93.0,4.4,13.1,169.0,319.4,270.36
2018,12,15,9,15,336.5,101.0,4.4,13.35,203.0,394.68,333.33
2018,12,15,9,30,388.0,109.0,4.4,13.6,237.0,458.04,385.58
2018,12,15,9,45,411.5,118.0,4.35,13.85,265.5,502.77,421.23
2018,12,15,10,0,435.0,127.0,4.3,14.1,294.0,547.85,456.46
2018,12,15,10,15,358.5,149.0,4.2,14.3,293.0,501.97,417.51
2018,12,15,10,30,282.0,171.0,4.1,14.5,292.0,470.56,389.66
2018,12,15,10,45,231.5,186.0,4.0,14.65,288.0,449.3,370.65
2018,12,15,11,0,181.0,201.0,3.9,14.8,284.0,405.17,333.6
2018,12,15,11,15,123.5,200.5,3.8,14.95,258.0,351.3,288.38
2018,12,15,11,30,66.0,200.0,3.7,15.1,232.0,275.56,225.2
2018,12,15,11,45,99.5,208.0,3.65,15.2,256.5,318.49,261.1
2018,12,15,12,0,133.0,216.0,3.6,15.3,281.0,382.39,312.74
2018,12,15,12,15,79.5,187.0,3.6,15.35,226.0,271.91,222.5
2018,12,15,12,30,26.0,158.0,3.6,15.4,171.0,184.13,149.13
2018,12,15,12,45,32.5,166.5,3.6,15.45,182.0,200.9,163.35
2018,12,15,13,0,39.0,175.0,3.6,15.5,193.0,218.02,177.63
2018,12,15,13,15,31.0,159.5,3.55,15.45,173.5,191.63,155.84
2018,12,15,13,30,23.0,144.0,3.5,15.4,154.0,165.86,134.52
2018,12,15,13,45,16.0,125.5,3.5,15.35,132.5,126.44,101.73
2018,12,15,14,0,9.0,107.0,3.5,15.3,111.0,101.52,80.77
2018,12,15,14,15,16.5,101.5,3.5,15.25,107.5,102.74,82.25
2018,12,15,14,30,24.0,96.0,3.5,15.2,104.0,112.25,90.63
2018,12,15,14,45,68.0,102.5,3.5,15.1,122.5,154.65,127.69
2018,12,15,15,0,112.0,109.0,3.5,15.0,141.0,208.91,173.73
2018,12,15,15,15,132.5,96.0,3.5,15.0,128.5,203.9,169.35
2018,12,15,15,30,153.0,83.0,3.5,15.0,116.0,209.18,172.83
2018,12,15,15,45,128.0,67.0,3.55,14.5,90.5,168.52,137.25
2018,12,15,16,0,103.0,51.0,3.6,14.0,65.0,120.08,94.83
2018,12,15,16,15,73.5,35.5,3.65,13.75,43.5,83.59,60.3
2018,12,15,16,30,44.0,20.0,3.7,13.5,22.0,44.04,2.67
2018,12,15,16,45,22.0,10.0,3.8,13.2,11.0,16.63,0.0
2018,12,15,17,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,12.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.95,13.1,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,6.0,13.2,4.0,3.41,0.0
2018,12,16,7,45,0.0,10.0,6.05,13.3,10.0,8.22,0.0
2018,12,16,8,0,0.0,16.0,6.1,13.4,16.0,13.17,5.08
2018,12,16,8,15,0.0,21.0,6.25,13.5,21.0,17.29,8.91
2018,12,16,8,30,0.0,26.0,6.4,13.6,26.0,21.43,12.62
2018,12,16,8,45,0.0,31.5,6.5,13.75,31.5,25.98,16.64
2018,12,16,9,0,0.0,37.0,6.6,13.9,37.0,30.55,20.61
2018,12,16,9,15,0.0,37.0,6.65,13.95,37.0,30.54,20.63
2018,12,16,9,30,0.0,37.0,6.7,14.0,37.0,30.55,20.63
2018,12,16,9,45,0.0,35.5,6.75,14.1,35.5,29.31,19.53
2018,12,16,10,0,0.0,34.0,6.8,14.2,34.0,28.07,18.43
2018,12,16,10,15,0.5,66.5,6.9,14.25,66.5,55.55,41.86
2018,12,16,10,30,1.0,99.0,7.0,14.3,99.0,85.75,67.42
2018,12,16,10,45,1.5,92.0,7.15,14.35,92.5,79.08,61.7
2018,12,16,11,0,2.0,85.0,7.3,14.4,86.0,72.78,56.31
2018,12,16,11,15,4.5,94.5,7.25,14.4,96.5,83.99,65.86
2018,12,16,11,30,7.0,104.0,7.2,14.4,107.0,95.42,75.56
2018,12,16,11,45,4.5,98.5,7.15,14.4,100.5,87.68,68.89
2018,12,16,12,0,2.0,93.0,7.1,14.4,94.0,80.03,62.3
2018,12,16,12,15,1.0,75.5,7.0,14.4,76.0,63.64,48.42
2018,12,16,12,30,0.0,58.0,6.9,14.4,58.0,48.06,35.2
2018,12,16,12,45,0.0,57.5,6.85,14.4,57.5,47.64,34.87
2018,12,16,13,0,0.0,57.0,6.8,14.4,57.0,47.22,34.54
2018,12,16,13,15,0.0,54.0,6.85,14.45,54.0,44.71,32.45
2018,12,16,13,30,0.0,51.0,6.9,14.5,51.0,42.21,30.35
2018,12,16,13,45,0.0,44.5,6.95,14.5,44.5,36.8,25.79
2018,12,16,14,0,0.0,38.0,7.0,14.5,38.0,31.39,21.22
2018,12,16,14,15,0.0,28.5,7.05,14.5,28.5,23.51,14.51
2018,12,16,14,30,0.0,19.0,7.1,14.5,19.0,15.65,7.79
2018,12,16,14,45,14.0,38.5,7.2,14.45,42.5,43.35,32.07
2018,12,16,15,0,28.0,58.0,7.3,14.4,66.0,72.83,57.67
2018,12,16,15,15,37.0,70.0,7.3,14.4,79.0,93.0,74.84
2018,12,16,15,30,46.0,82.0,7.3,14.4,92.0,117.21,94.96
2018,12,16,15,45,33.0,65.5,7.25,14.2,72.0,89.95,70.9
2018,12,16,16,0,20.0,49.0,7.2,14.0,52.0,63.79,47.71
2018,12,16,16,15,13.5,33.5,7.1,13.95,35.0,43.14,28.48
2018,12,16,16,30,7.0,18.0,7.0,13.9,18.0,20.31,0.0
2018,12,16,16,45,3.5,9.0,6.95,13.85,9.0,8.98,0.0
2018,12,16,17,0,0.0,0.0,6.9,13.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,13.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,15,93.0,7.0,2.1,10.5,9.5,0.0,0.0
2018,12,17,7,30,186.0,14.0,2.0,10.8,19.0,83.33,0.0
2018,12,17,7,45,345.0,21.5,1.95,11.05,51.5,192.37,100.11
2018,12,17,8,0,504.0,29.0,1.9,11.3,84.0,304.85,238.45
2018,12,17,8,15,580.5,33.0,1.85,11.55,122.5,379.09,308.36
2018,12,17,8,30,657.0,37.0,1.8,11.8,161.0,459.38,378.24
2018,12,17,8,45,673.0,43.0,1.8,12.05,195.5,509.25,421.47
2018,12,17,9,0,689.0,49.0,1.8,12.3,230.0,558.98,462.27
2018,12,17,9,15,745.5,49.5,1.75,12.45,271.0,630.75,517.03
2018,12,17,9,30,802.0,50.0,1.7,12.6,312.0,697.3,565.74
2018,12,17,9,45,671.0,79.0,1.65,12.8,313.0,671.26,544.32
2018,12,17,10,0,540.0,108.0,1.6,13.0,314.0,619.03,503.87
2018,12,17,10,15,684.0,88.0,1.6,13.15,367.0,738.17,592.05
2018,12,17,10,30,828.0,68.0,1.6,13.3,420.0,854.94,673.52
2018,12,17,10,45,853.0,65.5,1.65,13.4,442.5,883.82,691.95
2018,12,17,11,0,878.0,63.0,1.7,13.5,465.0,919.95,716.41
2018,12,17,11,15,853.0,70.5,1.75,13.55,470.0,919.67,715.67
2018,12,17,11,30,828.0,78.0,1.8,13.6,475.0,925.95,720.05
2018,12,17,11,45,801.0,85.5,1.9,13.7,472.5,915.68,713.49
2018,12,17,12,0,774.0,93.0,2.0,13.8,470.0,901.49,704.43
2018,12,17,12,15,604.5,130.0,2.05,13.85,423.5,788.03,624.31
2018,12,17,12,30,435.0,167.0,2.1,13.9,377.0,656.1,527.44
2018,12,17,12,45,345.0,180.0,2.15,13.95,344.5,559.63,454.42
2018,12,17,13,0,255.0,193.0,2.2,14.0,312.0,486.94,396.97
2018,12,17,13,15,217.5,187.5,2.25,14.0,286.5,420.91,345.68
2018,12,17,13,30,180.0,182.0,2.3,14.0,261.0,376.3,310.05
2018,12,17,13,45,110.0,155.0,2.3,13.95,202.5,275.72,227.85
2018,12,17,14,0,40.0,128.0,2.3,13.9,144.0,162.75,133.3
2018,12,17,14,15,36.5,102.0,2.3,13.8,115.5,129.15,105.58
2018,12,17,14,30,33.0,76.0,2.3,13.7,87.0,96.88,78.44
2018,12,17,14,45,234.5,70.5,2.25,13.6,138.5,286.37,242.3
2018,12,17,15,0,436.0,65.0,2.2,13.5,190.0,424.42,356.13
2018,12,17,15,15,526.5,56.5,2.2,13.5,186.0,455.22,379.27
2018,12,17,15,30,617.0,48.0,2.2,13.5,182.0,471.98,389.99
2018,12,17,15,45,502.0,45.5,2.0,13.05,139.5,375.97,308.33
2018,12,17,16,0,387.0,43.0,1.8,12.6,97.0,284.67,229.34
2018,12,17,16,15,222.0,32.0,1.75,12.4,60.5,169.82,128.11
2018,12,17,16,30,57.0,21.0,1.7,12.2,24.0,57.32,9.88
2018,12,17,16,45,34.5,11.0,1.7,12.05,12.5,22.2,0.0
2018,12,17,17,0,12.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,12,17,17,15,6.0,0.5,1.7,11.85,0.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,15,19.0,5.0,2.2,10.55,5.5,0.0,0.0
2018,12,18,7,30,38.0,10.0,2.2,10.8,11.0,23.05,0.0
2018,12,18,7,45,129.5,23.0,2.2,11.1,35.5,102.28,47.77
2018,12,18,8,0,221.0,36.0,2.2,11.4,60.0,176.92,137.68
2018,12,18,8,15,267.5,49.5,2.25,11.65,91.0,229.67,187.59
2018,12,18,8,30,314.0,63.0,2.3,11.9,122.0,287.05,238.74
2018,12,18,8,45,455.0,62.0,2.35,12.15,169.0,395.82,331.5
2018,12,18,9,0,596.0,61.0,2.4,12.4,216.0,513.56,428.79
2018,12,18,9,15,524.0,80.0,2.35,12.6,231.0,510.35,425.53
2018,12,18,9,30,452.0,99.0,2.3,12.8,246.0,493.23,411.14
2018,12,18,9,45,638.0,79.0,2.2,12.95,309.0,643.83,528.65
2018,12,18,10,0,824.0,59.0,2.1,13.1,372.0,791.2,635.81
2018,12,18,10,15,840.0,60.0,2.0,13.25,398.0,822.51,654.96
2018,12,18,10,30,856.0,61.0,1.9,13.4,424.0,860.28,679.43
2018,12,18,10,45,846.5,66.0,1.8,13.6,439.0,877.87,689.02
2018,12,18,11,0,837.0,71.0,1.7,13.8,454.0,902.05,703.3
2018,12,18,11,15,862.5,67.0,1.65,13.9,471.0,923.49,716.35
2018,12,18,11,30,888.0,63.0,1.6,14.0,488.0,952.41,734.49
2018,12,18,11,45,890.5,63.0,1.5,14.1,493.0,961.51,738.25
2018,12,18,12,0,893.0,63.0,1.4,14.2,498.0,967.16,739.95
2018,12,18,12,15,892.0,63.0,1.35,14.25,496.0,965.88,738.07
2018,12,18,12,30,891.0,63.0,1.3,14.3,494.0,961.1,734.08
2018,12,18,12,45,886.5,62.5,1.25,14.35,484.0,948.77,725.22
2018,12,18,13,0,882.0,62.0,1.2,14.4,474.0,933.09,714.34
2018,12,18,13,15,874.0,61.0,1.2,14.4,457.0,910.21,699.66
2018,12,18,13,30,866.0,60.0,1.2,14.4,440.0,884.33,683.02
2018,12,18,13,45,731.5,82.0,1.25,14.45,391.5,782.19,613.48
2018,12,18,14,0,597.0,104.0,1.3,14.5,343.0,678.2,540.92
2018,12,18,14,15,646.5,87.0,1.3,14.45,328.0,679.58,543.89
2018,12,18,14,30,696.0,70.0,1.3,14.4,313.0,674.42,540.82
